Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
,,2024-03-26T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
,,2024-03-26T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
,,2024-03-26T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.62
,,2024-03-26T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.12
,,2024-03-26T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.16
,,2024-03-26T23:50:00.000+00:00,feeder,6,N Current (RMS),A,13.0
,,2024-03-26T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
,,2024-03-26T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.3
,,2024-03-26T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.4
,,2024-03-26T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
,,2024-03-26T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
,,2024-03-26T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
,,2024-03-26T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
,,2024-03-26T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.18
,,2024-03-26T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.97
,,2024-03-26T23:50:00.000+00:00,feeder,5,N Current (RMS),A,9.6
,,2024-03-26T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
,,2024-03-26T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
,,2024-03-26T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
,,2024-03-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
,,2024-03-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
,,2024-03-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.36
,,2024-03-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
,,2024-03-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.31
,,2024-03-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.75
,,2024-03-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,24.1
,,2024-03-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
,,2024-03-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
,,2024-03-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
,,2024-03-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-03-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
,,2024-03-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-03-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
,,2024-03-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-03-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-03-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-03-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
,,2024-03-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
,,2024-03-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
,,2024-03-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
,,2024-03-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
,,2024-03-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,6.2
,,2024-03-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
,,2024-03-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
,,2024-03-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
,,2024-03-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
,,2024-03-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
,,2024-03-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
,,2024-03-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.49
,,2024-03-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.49
,,2024-03-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.98
,,2024-03-26T23:50:00.000+00:00,feeder,1,N Current (RMS),A,34.9
,,2024-03-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
,,2024-03-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
,,2024-03-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
,,2024-03-26T23:50:00.000+00:00,transformer,,Temperature,C,10.8
,,2024-03-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-03-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
,,2024-03-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
,,2024-03-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
,,2024-03-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
,,2024-03-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
,,2024-03-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
,,2024-03-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
,,2024-03-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
,,2024-03-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.32
,,2024-03-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,38.89
,,2024-03-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.53
,,2024-03-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
,,2024-03-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
,,2024-03-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
,,2024-03-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
,,2024-03-26T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
,,2024-03-26T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
,,2024-03-26T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
,,2024-03-26T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.05
,,2024-03-26T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.64
,,2024-03-26T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.82
,,2024-03-26T23:40:00.000+00:00,feeder,6,N Current (RMS),A,9.7
,,2024-03-26T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.1
,,2024-03-26T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.6
,,2024-03-26T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.0
,,2024-03-26T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
,,2024-03-26T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
,,2024-03-26T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
,,2024-03-26T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.29
,,2024-03-26T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.15
,,2024-03-26T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.25
,,2024-03-26T23:40:00.000+00:00,feeder,5,N Current (RMS),A,10.5
,,2024-03-26T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
,,2024-03-26T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
,,2024-03-26T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
,,2024-03-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
,,2024-03-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
,,2024-03-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.21
,,2024-03-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
,,2024-03-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
,,2024-03-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
,,2024-03-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,24.2
,,2024-03-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
,,2024-03-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
,,2024-03-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
,,2024-03-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-03-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-03-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-03-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
,,2024-03-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-03-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-03-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
,,2024-03-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
,,2024-03-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
,,2024-03-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
,,2024-03-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
,,2024-03-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,8.4
,,2024-03-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
,,2024-03-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
,,2024-03-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
,,2024-03-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
,,2024-03-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
,,2024-03-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
,,2024-03-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.52
,,2024-03-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.81
,,2024-03-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
,,2024-03-26T23:40:00.000+00:00,feeder,1,N Current (RMS),A,35.3
,,2024-03-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.4
,,2024-03-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.9
,,2024-03-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
,,2024-03-26T23:40:00.000+00:00,transformer,,Temperature,C,10.9
,,2024-03-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
,,2024-03-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
,,2024-03-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
,,2024-03-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2024-03-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
,,2024-03-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
,,2024-03-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
,,2024-03-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
,,2024-03-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.02
,,2024-03-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.74
,,2024-03-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.92
,,2024-03-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
,,2024-03-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
,,2024-03-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
,,2024-03-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
,,2024-03-26T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
,,2024-03-26T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
,,2024-03-26T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
,,2024-03-26T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.61
,,2024-03-26T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.42
,,2024-03-26T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.56
,,2024-03-26T23:30:00.000+00:00,feeder,6,N Current (RMS),A,11.2
,,2024-03-26T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.6
,,2024-03-26T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.6
,,2024-03-26T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.8
,,2024-03-26T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
,,2024-03-26T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
,,2024-03-26T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
,,2024-03-26T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.61
,,2024-03-26T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.09
,,2024-03-26T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.37
,,2024-03-26T23:30:00.000+00:00,feeder,5,N Current (RMS),A,12.1
,,2024-03-26T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
,,2024-03-26T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
,,2024-03-26T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
,,2024-03-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
,,2024-03-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
,,2024-03-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.42
,,2024-03-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
,,2024-03-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
,,2024-03-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.03
,,2024-03-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
,,2024-03-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
,,2024-03-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
,,2024-03-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
,,2024-03-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-03-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-03-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-03-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
,,2024-03-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-03-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
,,2024-03-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
,,2024-03-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
,,2024-03-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
,,2024-03-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
,,2024-03-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
,,2024-03-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
,,2024-03-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
,,2024-03-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
,,2024-03-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
,,2024-03-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
,,2024-03-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
,,2024-03-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
,,2024-03-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.05
,,2024-03-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.11
,,2024-03-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
,,2024-03-26T23:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
,,2024-03-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
,,2024-03-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
,,2024-03-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
,,2024-03-26T23:30:00.000+00:00,transformer,,Temperature,C,11.0
,,2024-03-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-03-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
,,2024-03-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
,,2024-03-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
,,2024-03-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
,,2024-03-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
,,2024-03-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
,,2024-03-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
,,2024-03-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
,,2024-03-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.99
,,2024-03-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.94
,,2024-03-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.23
,,2024-03-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
,,2024-03-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
,,2024-03-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
,,2024-03-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
,,2024-03-26T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
,,2024-03-26T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
,,2024-03-26T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
,,2024-03-26T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.96
,,2024-03-26T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.47
,,2024-03-26T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.65
,,2024-03-26T23:20:00.000+00:00,feeder,6,N Current (RMS),A,10.8
,,2024-03-26T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
,,2024-03-26T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.8
,,2024-03-26T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.4
,,2024-03-26T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
,,2024-03-26T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
,,2024-03-26T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.56
,,2024-03-26T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.74
,,2024-03-26T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.47
,,2024-03-26T23:20:00.000+00:00,feeder,5,N Current (RMS),A,16.6
,,2024-03-26T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
,,2024-03-26T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
,,2024-03-26T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
,,2024-03-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
,,2024-03-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
,,2024-03-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.99
,,2024-03-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
,,2024-03-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
,,2024-03-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.43
,,2024-03-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,21.8
,,2024-03-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
,,2024-03-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
,,2024-03-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
,,2024-03-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-03-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
,,2024-03-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
,,2024-03-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-03-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
,,2024-03-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
,,2024-03-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
,,2024-03-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
,,2024-03-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
,,2024-03-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
,,2024-03-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,7.9
,,2024-03-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
,,2024-03-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
,,2024-03-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
,,2024-03-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
,,2024-03-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
,,2024-03-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
,,2024-03-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.95
,,2024-03-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.07
,,2024-03-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
,,2024-03-26T23:20:00.000+00:00,feeder,1,N Current (RMS),A,44.8
,,2024-03-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.2
,,2024-03-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.7
,,2024-03-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
,,2024-03-26T23:20:00.000+00:00,transformer,,Temperature,C,11.2
,,2024-03-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
,,2024-03-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2024-03-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
,,2024-03-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
,,2024-03-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
,,2024-03-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
,,2024-03-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
,,2024-03-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
,,2024-03-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.59
,,2024-03-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,41.2
,,2024-03-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.09
,,2024-03-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
,,2024-03-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
,,2024-03-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
,,2024-03-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
,,2024-03-26T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
,,2024-03-26T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
,,2024-03-26T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
,,2024-03-26T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.7
,,2024-03-26T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.32
,,2024-03-26T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.55
,,2024-03-26T23:10:00.000+00:00,feeder,6,N Current (RMS),A,10.5
,,2024-03-26T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
,,2024-03-26T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.3
,,2024-03-26T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.2
,,2024-03-26T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
,,2024-03-26T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
,,2024-03-26T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
,,2024-03-26T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.94
,,2024-03-26T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.05
,,2024-03-26T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.1
,,2024-03-26T23:10:00.000+00:00,feeder,5,N Current (RMS),A,27.0
,,2024-03-26T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
,,2024-03-26T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
,,2024-03-26T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
,,2024-03-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
,,2024-03-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
,,2024-03-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.98
,,2024-03-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
,,2024-03-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
,,2024-03-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.45
,,2024-03-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
,,2024-03-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
,,2024-03-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
,,2024-03-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
,,2024-03-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-03-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-03-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
,,2024-03-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-03-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
,,2024-03-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.77
,,2024-03-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
,,2024-03-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
,,2024-03-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
,,2024-03-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
,,2024-03-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
,,2024-03-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
,,2024-03-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
,,2024-03-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
,,2024-03-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
,,2024-03-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
,,2024-03-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
,,2024-03-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.43
,,2024-03-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.6
,,2024-03-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
,,2024-03-26T23:10:00.000+00:00,feeder,1,N Current (RMS),A,39.9
,,2024-03-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
,,2024-03-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
,,2024-03-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
,,2024-03-26T23:10:00.000+00:00,transformer,,Temperature,C,11.1
,,2024-03-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
,,2024-03-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
,,2024-03-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-03-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
,,2024-03-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
,,2024-03-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
,,2024-03-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
,,2024-03-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
,,2024-03-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
,,2024-03-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.85
,,2024-03-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,42.65
,,2024-03-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.79
,,2024-03-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
,,2024-03-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
,,2024-03-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
,,2024-03-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
,,2024-03-26T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
,,2024-03-26T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
,,2024-03-26T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
,,2024-03-26T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.85
,,2024-03-26T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.11
,,2024-03-26T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.15
,,2024-03-26T23:00:00.000+00:00,feeder,6,N Current (RMS),A,13.0
,,2024-03-26T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
,,2024-03-26T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
,,2024-03-26T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.5
,,2024-03-26T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
,,2024-03-26T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
,,2024-03-26T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
,,2024-03-26T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.85
,,2024-03-26T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.17
,,2024-03-26T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.4
,,2024-03-26T23:00:00.000+00:00,feeder,5,N Current (RMS),A,26.9
,,2024-03-26T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
,,2024-03-26T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
,,2024-03-26T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
,,2024-03-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
,,2024-03-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.41
,,2024-03-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.41
,,2024-03-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
,,2024-03-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
,,2024-03-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.14
,,2024-03-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,26.3
,,2024-03-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
,,2024-03-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
,,2024-03-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
,,2024-03-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-03-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
,,2024-03-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
,,2024-03-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-03-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
,,2024-03-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
,,2024-03-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
,,2024-03-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
,,2024-03-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
,,2024-03-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,5.6
,,2024-03-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
,,2024-03-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
,,2024-03-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
,,2024-03-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
,,2024-03-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
,,2024-03-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.25
,,2024-03-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.09
,,2024-03-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.28
,,2024-03-26T23:00:00.000+00:00,feeder,1,N Current (RMS),A,40.4
,,2024-03-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
,,2024-03-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.6
,,2024-03-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
,,2024-03-26T23:00:00.000+00:00,transformer,,Temperature,C,11.1
,,2024-03-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
,,2024-03-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
,,2024-03-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
,,2024-03-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
,,2024-03-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
,,2024-03-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
,,2024-03-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
,,2024-03-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
,,2024-03-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
,,2024-03-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.78
,,2024-03-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.87
,,2024-03-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.59
,,2024-03-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
,,2024-03-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
,,2024-03-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
,,2024-03-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
,,2024-03-26T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
,,2024-03-26T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-03-26T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
,,2024-03-26T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.69
,,2024-03-26T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.25
,,2024-03-26T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.08
,,2024-03-26T22:50:00.000+00:00,feeder,6,N Current (RMS),A,15.8
,,2024-03-26T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.3
,,2024-03-26T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.8
,,2024-03-26T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.9
,,2024-03-26T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
,,2024-03-26T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
,,2024-03-26T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
,,2024-03-26T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.03
,,2024-03-26T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.46
,,2024-03-26T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.24
,,2024-03-26T22:50:00.000+00:00,feeder,5,N Current (RMS),A,9.6
,,2024-03-26T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
,,2024-03-26T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
,,2024-03-26T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
,,2024-03-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
,,2024-03-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.21
,,2024-03-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
,,2024-03-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
,,2024-03-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
,,2024-03-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.38
,,2024-03-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,27.3
,,2024-03-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
,,2024-03-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
,,2024-03-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
,,2024-03-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-03-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
,,2024-03-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-03-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
,,2024-03-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-03-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
,,2024-03-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.37
,,2024-03-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
,,2024-03-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
,,2024-03-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
,,2024-03-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
,,2024-03-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
,,2024-03-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
,,2024-03-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
,,2024-03-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
,,2024-03-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
,,2024-03-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
,,2024-03-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
,,2024-03-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.72
,,2024-03-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.13
,,2024-03-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.44
,,2024-03-26T22:50:00.000+00:00,feeder,1,N Current (RMS),A,46.2
,,2024-03-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.3
,,2024-03-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.9
,,2024-03-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
,,2024-03-26T22:50:00.000+00:00,transformer,,Temperature,C,11.0
,,2024-03-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-03-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.29
,,2024-03-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2024-03-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.47
,,2024-03-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
,,2024-03-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.24
,,2024-03-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
,,2024-03-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
,,2024-03-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
,,2024-03-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.24
,,2024-03-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,45.04
,,2024-03-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.6
,,2024-03-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
,,2024-03-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
,,2024-03-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
,,2024-03-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
,,2024-03-26T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
,,2024-03-26T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
,,2024-03-26T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
,,2024-03-26T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.59
,,2024-03-26T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.87
,,2024-03-26T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.13
,,2024-03-26T22:40:00.000+00:00,feeder,6,N Current (RMS),A,16.5
,,2024-03-26T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.9
,,2024-03-26T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
,,2024-03-26T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.4
,,2024-03-26T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
,,2024-03-26T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
,,2024-03-26T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
,,2024-03-26T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.08
,,2024-03-26T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.97
,,2024-03-26T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.85
,,2024-03-26T22:40:00.000+00:00,feeder,5,N Current (RMS),A,9.8
,,2024-03-26T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
,,2024-03-26T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
,,2024-03-26T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
,,2024-03-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
,,2024-03-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
,,2024-03-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.87
,,2024-03-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
,,2024-03-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
,,2024-03-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.58
,,2024-03-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,28.1
,,2024-03-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
,,2024-03-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
,,2024-03-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
,,2024-03-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-03-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
,,2024-03-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-03-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
,,2024-03-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-03-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
,,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.04
,,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
,,2024-03-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
,,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
,,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
,,2024-03-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,8.1
,,2024-03-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
,,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
,,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
,,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
,,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
,,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
,,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.87
,,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.25
,,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.17
,,2024-03-26T22:40:00.000+00:00,feeder,1,N Current (RMS),A,47.2
,,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.3
,,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.6
,,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
,,2024-03-26T22:40:00.000+00:00,transformer,,Temperature,C,10.9
,,2024-03-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-03-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.82
,,2024-03-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
,,2024-03-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
,,2024-03-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2024-03-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.72
,,2024-03-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
,,2024-03-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
,,2024-03-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
,,2024-03-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.86
,,2024-03-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,50.62
,,2024-03-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.31
,,2024-03-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
,,2024-03-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
,,2024-03-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
,,2024-03-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
,,2024-03-26T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
,,2024-03-26T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
,,2024-03-26T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
,,2024-03-26T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.94
,,2024-03-26T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.45
,,2024-03-26T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.42
,,2024-03-26T22:30:00.000+00:00,feeder,6,N Current (RMS),A,12.8
,,2024-03-26T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
,,2024-03-26T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.9
,,2024-03-26T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,22.7
,,2024-03-26T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
,,2024-03-26T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
,,2024-03-26T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
,,2024-03-26T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.51
,,2024-03-26T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.24
,,2024-03-26T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.43
,,2024-03-26T22:30:00.000+00:00,feeder,5,N Current (RMS),A,11.4
,,2024-03-26T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
,,2024-03-26T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
,,2024-03-26T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
,,2024-03-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
,,2024-03-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
,,2024-03-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.9
,,2024-03-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
,,2024-03-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.55
,,2024-03-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.34
,,2024-03-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,22.8
,,2024-03-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
,,2024-03-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
,,2024-03-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
,,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
,,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
,,2024-03-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
,,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
,,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
,,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
,,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
,,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
,,2024-03-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,7.2
,,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
,,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
,,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
,,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
,,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
,,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
,,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.36
,,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.78
,,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.31
,,2024-03-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,54.4
,,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,130.1
,,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.1
,,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
,,2024-03-26T22:30:00.000+00:00,transformer,,Temperature,C,10.9
,,2024-03-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-03-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
,,2024-03-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
,,2024-03-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
,,2024-03-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2024-03-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
,,2024-03-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
,,2024-03-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
,,2024-03-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
,,2024-03-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.24
,,2024-03-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.21
,,2024-03-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.91
,,2024-03-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
,,2024-03-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
,,2024-03-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
,,2024-03-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
,,2024-03-26T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
,,2024-03-26T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
,,2024-03-26T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
,,2024-03-26T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.44
,,2024-03-26T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.6
,,2024-03-26T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.05
,,2024-03-26T22:20:00.000+00:00,feeder,6,N Current (RMS),A,13.2
,,2024-03-26T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.7
,,2024-03-26T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.6
,,2024-03-26T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.5
,,2024-03-26T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
,,2024-03-26T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
,,2024-03-26T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
,,2024-03-26T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.82
,,2024-03-26T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.62
,,2024-03-26T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.47
,,2024-03-26T22:20:00.000+00:00,feeder,5,N Current (RMS),A,12.9
,,2024-03-26T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
,,2024-03-26T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
,,2024-03-26T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
,,2024-03-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.01
,,2024-03-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
,,2024-03-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.11
,,2024-03-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
,,2024-03-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
,,2024-03-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.82
,,2024-03-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,26.4
,,2024-03-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
,,2024-03-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
,,2024-03-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
,,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
