Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
,,2024-03-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
,,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.92
,,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
,,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
,,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
,,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
,,2024-03-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,7.8
,,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
,,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
,,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
,,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
,,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
,,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
,,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.4
,,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.5
,,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.1
,,2024-03-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,52.0
,,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,128.7
,,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.1
,,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
,,2024-03-26T22:20:00.000+00:00,transformer,,Temperature,C,10.8
,,2024-03-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2024-03-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.38
,,2024-03-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2024-03-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
,,2024-03-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2024-03-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.45
,,2024-03-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2024-03-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
,,2024-03-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
,,2024-03-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.74
,,2024-03-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.25
,,2024-03-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.12
,,2024-03-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
,,2024-03-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
,,2024-03-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
,,2024-03-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
,,2024-03-26T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
,,2024-03-26T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
,,2024-03-26T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
,,2024-03-26T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.68
,,2024-03-26T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.28
,,2024-03-26T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.43
,,2024-03-26T22:10:00.000+00:00,feeder,6,N Current (RMS),A,15.4
,,2024-03-26T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.1
,,2024-03-26T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.8
,,2024-03-26T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.8
,,2024-03-26T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
,,2024-03-26T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
,,2024-03-26T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
,,2024-03-26T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.46
,,2024-03-26T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.8
,,2024-03-26T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.76
,,2024-03-26T22:10:00.000+00:00,feeder,5,N Current (RMS),A,11.4
,,2024-03-26T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
,,2024-03-26T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
,,2024-03-26T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
,,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
,,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
,,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.52
,,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
,,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
,,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.67
,,2024-03-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
,,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
,,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
,,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.6
,,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
,,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
,,2024-03-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
,,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
,,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
,,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
,,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
,,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
,,2024-03-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,4.8
,,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
,,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
,,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
,,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
,,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
,,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
,,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.62
,,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.48
,,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.28
,,2024-03-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,39.8
,,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.6
,,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
,,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
,,2024-03-26T22:10:00.000+00:00,transformer,,Temperature,C,10.8
,,2024-03-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-03-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.06
,,2024-03-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2024-03-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
,,2024-03-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2024-03-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
,,2024-03-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
,,2024-03-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
,,2024-03-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
,,2024-03-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.79
,,2024-03-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.43
,,2024-03-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.57
,,2024-03-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
,,2024-03-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
,,2024-03-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
,,2024-03-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
,,2024-03-26T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
,,2024-03-26T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
,,2024-03-26T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
,,2024-03-26T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.51
,,2024-03-26T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.4
,,2024-03-26T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.24
,,2024-03-26T22:00:00.000+00:00,feeder,6,N Current (RMS),A,22.8
,,2024-03-26T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,49.0
,,2024-03-26T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.2
,,2024-03-26T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.3
,,2024-03-26T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
,,2024-03-26T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
,,2024-03-26T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
,,2024-03-26T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.91
,,2024-03-26T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.32
,,2024-03-26T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
,,2024-03-26T22:00:00.000+00:00,feeder,5,N Current (RMS),A,19.2
,,2024-03-26T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
,,2024-03-26T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
,,2024-03-26T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
,,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
,,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.35
,,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.06
,,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.77
,,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
,,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.68
,,2024-03-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,46.9
,,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
,,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
,,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.6
,,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
,,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
,,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
,,2024-03-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
,,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
,,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
,,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
,,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
,,2024-03-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,5.3
,,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
,,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
,,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
,,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
,,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
,,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
,,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.57
,,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.89
,,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.52
,,2024-03-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,35.9
,,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.4
,,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
,,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.6
,,2024-03-26T22:00:00.000+00:00,transformer,,Temperature,C,10.7
,,2024-03-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-03-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
,,2024-03-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2024-03-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
,,2024-03-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2024-03-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
,,2024-03-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
,,2024-03-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
,,2024-03-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
,,2024-03-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.15
,,2024-03-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,50.11
,,2024-03-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,55.07
,,2024-03-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
,,2024-03-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
,,2024-03-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
,,2024-03-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
,,2024-03-26T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
,,2024-03-26T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
,,2024-03-26T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
,,2024-03-26T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.01
,,2024-03-26T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.41
,,2024-03-26T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.74
,,2024-03-26T21:50:00.000+00:00,feeder,6,N Current (RMS),A,17.7
,,2024-03-26T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.4
,,2024-03-26T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.6
,,2024-03-26T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
,,2024-03-26T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
,,2024-03-26T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
,,2024-03-26T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
,,2024-03-26T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.96
,,2024-03-26T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.24
,,2024-03-26T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.59
,,2024-03-26T21:50:00.000+00:00,feeder,5,N Current (RMS),A,43.1
,,2024-03-26T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
,,2024-03-26T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
,,2024-03-26T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
,,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.29
,,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.53
,,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.61
,,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
,,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
,,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.38
,,2024-03-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,31.3
,,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
,,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
,,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.2
,,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
,,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
,,2024-03-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
,,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
,,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
,,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
,,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
,,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
,,2024-03-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,3.5
,,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
,,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
,,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
,,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
,,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
,,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
,,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.06
,,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.22
,,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.34
,,2024-03-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,42.1
,,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.3
,,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,119.7
,,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
,,2024-03-26T21:50:00.000+00:00,transformer,,Temperature,C,10.7
,,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
,,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
,,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
,,2024-03-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
,,2024-03-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
,,2024-03-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
,,2024-03-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.65
,,2024-03-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,50.76
,,2024-03-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,52.41
,,2024-03-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
,,2024-03-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
,,2024-03-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
,,2024-03-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
,,2024-03-26T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
,,2024-03-26T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
,,2024-03-26T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
,,2024-03-26T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,,2024-03-26T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.13
,,2024-03-26T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.31
,,2024-03-26T21:40:00.000+00:00,feeder,6,N Current (RMS),A,15.2
,,2024-03-26T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
,,2024-03-26T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.4
,,2024-03-26T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.6
,,2024-03-26T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
,,2024-03-26T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
,,2024-03-26T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
,,2024-03-26T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.65
,,2024-03-26T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.8
,,2024-03-26T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.59
,,2024-03-26T21:40:00.000+00:00,feeder,5,N Current (RMS),A,17.2
,,2024-03-26T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
,,2024-03-26T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
,,2024-03-26T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
,,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
,,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.57
,,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.02
,,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
,,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.24
,,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.64
,,2024-03-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,49.4
,,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
,,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
,,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,100.7
,,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
,,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
,,2024-03-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
,,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
,,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
,,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
,,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
,,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
,,2024-03-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,5.9
,,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
,,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
,,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
,,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
,,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
,,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
,,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.74
,,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.2
,,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.07
,,2024-03-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,56.4
,,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,142.3
,,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,147.4
,,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
,,2024-03-26T21:40:00.000+00:00,transformer,,Temperature,C,10.6
,,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
,,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
,,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
,,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
,,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
,,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
,,2024-03-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
,,2024-03-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
,,2024-03-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
,,2024-03-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.82
,,2024-03-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,60.42
,,2024-03-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,62.31
,,2024-03-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
,,2024-03-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
,,2024-03-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
,,2024-03-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
,,2024-03-26T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
,,2024-03-26T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
,,2024-03-26T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.06
,,2024-03-26T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.29
,,2024-03-26T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.59
,,2024-03-26T21:30:00.000+00:00,feeder,6,N Current (RMS),A,16.0
,,2024-03-26T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
,,2024-03-26T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
,,2024-03-26T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.6
,,2024-03-26T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
,,2024-03-26T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
,,2024-03-26T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,,2024-03-26T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.73
,,2024-03-26T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.47
,,2024-03-26T21:30:00.000+00:00,feeder,5,N Current (RMS),A,17.2
,,2024-03-26T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
,,2024-03-26T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
,,2024-03-26T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
,,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
,,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.59
,,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.08
,,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.3
,,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.05
,,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.19
,,2024-03-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,41.1
,,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
,,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
,,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.7
,,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
,,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
,,2024-03-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
,,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
,,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
,,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
,,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
,,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
,,2024-03-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,7.4
,,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
,,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
,,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
,,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
,,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
,,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
,,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.12
,,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.13
,,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.92
,,2024-03-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,55.7
,,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,127.5
,,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,143.6
,,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
,,2024-03-26T21:30:00.000+00:00,transformer,,Temperature,C,10.5
,,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
,,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
,,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
,,2024-03-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
,,2024-03-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
,,2024-03-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
,,2024-03-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.75
,,2024-03-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,61.58
,,2024-03-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.62
,,2024-03-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
,,2024-03-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
,,2024-03-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
,,2024-03-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
,,2024-03-26T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
,,2024-03-26T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
,,2024-03-26T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
,,2024-03-26T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.8
,,2024-03-26T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.16
,,2024-03-26T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.31
,,2024-03-26T21:20:00.000+00:00,feeder,6,N Current (RMS),A,16.5
,,2024-03-26T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.4
,,2024-03-26T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.5
,,2024-03-26T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
,,2024-03-26T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-03-26T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
,,2024-03-26T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
,,2024-03-26T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.12
,,2024-03-26T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
,,2024-03-26T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.31
,,2024-03-26T21:20:00.000+00:00,feeder,5,N Current (RMS),A,20.4
,,2024-03-26T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
,,2024-03-26T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
,,2024-03-26T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
,,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.28
,,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.81
,,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.23
,,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
,,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.8
,,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.7
,,2024-03-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,26.1
,,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
,,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
,,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.9
,,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
,,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
,,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
,,2024-03-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
,,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
,,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
,,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
,,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
,,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
,,2024-03-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,6.1
,,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
,,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
,,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
,,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
,,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
,,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.75
,,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.93
,,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.41
,,2024-03-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,48.6
,,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,133.1
,,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,125.7
,,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.1
,,2024-03-26T21:20:00.000+00:00,transformer,,Temperature,C,10.6
,,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
,,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
,,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
,,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
,,2024-03-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
,,2024-03-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
,,2024-03-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
,,2024-03-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,50.5
,,2024-03-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,55.41
,,2024-03-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.02
,,2024-03-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
,,2024-03-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
,,2024-03-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
,,2024-03-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
,,2024-03-26T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
,,2024-03-26T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
,,2024-03-26T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
,,2024-03-26T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.86
,,2024-03-26T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.14
,,2024-03-26T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.96
,,2024-03-26T21:10:00.000+00:00,feeder,6,N Current (RMS),A,30.5
,,2024-03-26T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.1
,,2024-03-26T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.1
,,2024-03-26T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,59.4
,,2024-03-26T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
,,2024-03-26T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
,,2024-03-26T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.02
,,2024-03-26T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.8
,,2024-03-26T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.56
,,2024-03-26T21:10:00.000+00:00,feeder,5,N Current (RMS),A,30.2
,,2024-03-26T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
,,2024-03-26T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
,,2024-03-26T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
,,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
,,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.54
,,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.06
,,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.88
,,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.8
,,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.36
,,2024-03-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,28.6
,,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
,,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
,,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.2
,,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
,,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
,,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
,,2024-03-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.67
,,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
,,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
,,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
,,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
,,2024-03-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,6.8
,,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
,,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
,,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
,,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
,,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
,,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
,,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.26
,,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.81
,,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.33
,,2024-03-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,39.7
,,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.9
,,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,121.3
,,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.7
,,2024-03-26T21:10:00.000+00:00,transformer,,Temperature,C,10.8
,,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
,,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
,,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
,,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
,,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
,,2024-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
,,2024-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
,,2024-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
,,2024-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.47
,,2024-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,58.25
,,2024-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,58.26
,,2024-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
,,2024-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
,,2024-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
,,2024-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
,,2024-03-26T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
,,2024-03-26T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
,,2024-03-26T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
,,2024-03-26T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.46
,,2024-03-26T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.14
,,2024-03-26T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
,,2024-03-26T21:00:00.000+00:00,feeder,6,N Current (RMS),A,19.7
,,2024-03-26T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.2
,,2024-03-26T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.3
,,2024-03-26T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.0
,,2024-03-26T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
,,2024-03-26T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
,,2024-03-26T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
,,2024-03-26T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.48
,,2024-03-26T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.41
,,2024-03-26T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.06
,,2024-03-26T21:00:00.000+00:00,feeder,5,N Current (RMS),A,18.3
,,2024-03-26T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
,,2024-03-26T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
,,2024-03-26T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
,,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
,,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.31
,,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.13
,,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
,,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.76
,,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.27
,,2024-03-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,20.5
,,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
,,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
,,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
,,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
,,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
,,2024-03-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
,,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
,,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
,,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
,,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
,,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
,,2024-03-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,5.3
,,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
,,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
,,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
,,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
,,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
,,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
,,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.24
,,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.97
,,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.74
,,2024-03-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,49.6
,,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,127.6
,,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,147.0
,,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.8
,,2024-03-26T21:00:00.000+00:00,transformer,,Temperature,C,10.9
,,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
,,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
,,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
,,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
,,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
,,2024-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
,,2024-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
,,2024-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
,,2024-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.79
,,2024-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,61.76
,,2024-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.33
,,2024-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
,,2024-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
,,2024-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
,,2024-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
,,2024-03-26T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
,,2024-03-26T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
,,2024-03-26T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.39
,,2024-03-26T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.66
,,2024-03-26T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.11
,,2024-03-26T20:50:00.000+00:00,feeder,6,N Current (RMS),A,20.0
,,2024-03-26T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
,,2024-03-26T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.1
,,2024-03-26T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.8
,,2024-03-26T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
,,2024-03-26T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
,,2024-03-26T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
,,2024-03-26T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.78
,,2024-03-26T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.73
,,2024-03-26T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.03
,,2024-03-26T20:50:00.000+00:00,feeder,5,N Current (RMS),A,15.6
,,2024-03-26T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
,,2024-03-26T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
,,2024-03-26T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
,,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.32
,,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.34
,,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.95
,,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.76
,,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.57
,,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
,,2024-03-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,24.1
,,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
,,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
,,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
,,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
,,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
,,2024-03-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
,,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
,,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
,,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
,,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
,,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
,,2024-03-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,6.9
,,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
,,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
,,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
,,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
,,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
,,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
,,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.94
,,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.95
,,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.23
,,2024-03-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,43.8
,,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,130.5
,,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,123.5
,,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.8
,,2024-03-26T20:50:00.000+00:00,transformer,,Temperature,C,10.8
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
