Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.98
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.5
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.88
,,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
,,2024-03-26T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
,,2024-03-26T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
,,2024-03-26T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
,,2024-03-26T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.76
,,2024-03-26T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.11
,,2024-03-26T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.34
,,2024-03-26T20:40:00.000+00:00,feeder,6,N Current (RMS),A,18.1
,,2024-03-26T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.6
,,2024-03-26T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.2
,,2024-03-26T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.4
,,2024-03-26T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
,,2024-03-26T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
,,2024-03-26T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
,,2024-03-26T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.1
,,2024-03-26T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.95
,,2024-03-26T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.98
,,2024-03-26T20:40:00.000+00:00,feeder,5,N Current (RMS),A,21.6
,,2024-03-26T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
,,2024-03-26T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
,,2024-03-26T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
,,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.9
,,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.89
,,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.03
,,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.13
,,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.77
,,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.21
,,2024-03-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,27.4
,,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
,,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
,,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
,,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
,,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
,,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
,,2024-03-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
,,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
,,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
,,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
,,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
,,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
,,2024-03-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,6.3
,,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
,,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
,,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
,,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
,,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
,,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
,,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.96
,,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.42
,,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.74
,,2024-03-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,49.3
,,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,150.2
,,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,128.1
,,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.1
,,2024-03-26T20:40:00.000+00:00,transformer,,Temperature,C,10.8
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.29
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,55.42
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.57
,,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
,,2024-03-26T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
,,2024-03-26T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
,,2024-03-26T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
,,2024-03-26T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.63
,,2024-03-26T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.47
,,2024-03-26T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.17
,,2024-03-26T20:30:00.000+00:00,feeder,6,N Current (RMS),A,21.0
,,2024-03-26T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.3
,,2024-03-26T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.0
,,2024-03-26T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,50.3
,,2024-03-26T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
,,2024-03-26T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.47
,,2024-03-26T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.63
,,2024-03-26T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.61
,,2024-03-26T20:30:00.000+00:00,feeder,5,N Current (RMS),A,18.4
,,2024-03-26T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
,,2024-03-26T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
,,2024-03-26T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
,,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.48
,,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.72
,,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.2
,,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.65
,,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.36
,,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.97
,,2024-03-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,25.8
,,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
,,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
,,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
,,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
,,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
,,2024-03-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
,,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
,,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
,,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
,,2024-03-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
,,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
,,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
,,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
,,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
,,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
,,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
,,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,42.4
,,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,46.91
,,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.85
,,2024-03-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,74.3
,,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,171.7
,,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,191.0
,,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
,,2024-03-26T20:30:00.000+00:00,transformer,,Temperature,C,10.9
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,61.81
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,72.95
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.76
,,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
,,2024-03-26T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
,,2024-03-26T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
,,2024-03-26T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
,,2024-03-26T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.19
,,2024-03-26T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.63
,,2024-03-26T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.55
,,2024-03-26T20:20:00.000+00:00,feeder,6,N Current (RMS),A,22.8
,,2024-03-26T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.3
,,2024-03-26T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.2
,,2024-03-26T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.3
,,2024-03-26T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
,,2024-03-26T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.12
,,2024-03-26T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.39
,,2024-03-26T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.31
,,2024-03-26T20:20:00.000+00:00,feeder,5,N Current (RMS),A,16.8
,,2024-03-26T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
,,2024-03-26T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
,,2024-03-26T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
,,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
,,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.42
,,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.96
,,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.56
,,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
,,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
,,2024-03-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
,,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
,,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
,,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.7
,,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
,,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
,,2024-03-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
,,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
,,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
,,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
,,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
,,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
,,2024-03-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,7.2
,,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
,,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
,,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
,,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
,,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
,,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.18
,,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,47.73
,,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.2
,,2024-03-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,68.5
,,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,167.5
,,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,194.1
,,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.4
,,2024-03-26T20:20:00.000+00:00,transformer,,Temperature,C,10.9
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,60.56
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,75.19
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.4
,,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.6
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
,,2024-03-26T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
,,2024-03-26T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
,,2024-03-26T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
,,2024-03-26T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.39
,,2024-03-26T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.4
,,2024-03-26T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.66
,,2024-03-26T20:10:00.000+00:00,feeder,6,N Current (RMS),A,21.9
,,2024-03-26T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.3
,,2024-03-26T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.2
,,2024-03-26T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.8
,,2024-03-26T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
,,2024-03-26T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-03-26T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
,,2024-03-26T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.73
,,2024-03-26T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.22
,,2024-03-26T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.19
,,2024-03-26T20:10:00.000+00:00,feeder,5,N Current (RMS),A,15.3
,,2024-03-26T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
,,2024-03-26T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
,,2024-03-26T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
,,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.27
,,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.66
,,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.4
,,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.16
,,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.98
,,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.24
,,2024-03-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,23.3
,,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
,,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
,,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.6
,,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
,,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
,,2024-03-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
,,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
,,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
,,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
,,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
,,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
,,2024-03-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,6.6
,,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
,,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
,,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
,,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
,,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
,,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
,,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.69
,,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,54.81
,,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.22
,,2024-03-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,76.8
,,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,127.5
,,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,221.4
,,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.2
,,2024-03-26T20:10:00.000+00:00,transformer,,Temperature,C,10.9
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.3
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,83.98
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.38
,,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.9
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
,,2024-03-26T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
,,2024-03-26T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
,,2024-03-26T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
,,2024-03-26T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.36
,,2024-03-26T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.33
,,2024-03-26T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.81
,,2024-03-26T20:00:00.000+00:00,feeder,6,N Current (RMS),A,21.8
,,2024-03-26T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.1
,,2024-03-26T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.8
,,2024-03-26T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.5
,,2024-03-26T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
,,2024-03-26T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
,,2024-03-26T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
,,2024-03-26T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.03
,,2024-03-26T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.72
,,2024-03-26T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.35
,,2024-03-26T20:00:00.000+00:00,feeder,5,N Current (RMS),A,13.6
,,2024-03-26T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
,,2024-03-26T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.2
,,2024-03-26T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
,,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
,,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.98
,,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.08
,,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.95
,,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
,,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.47
,,2024-03-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,31.3
,,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
,,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
,,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.8
,,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
,,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
,,2024-03-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
,,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
,,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
,,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
,,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
,,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
,,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
,,2024-03-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,7.5
,,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
,,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
,,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
,,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
,,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
,,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.31
,,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,40.44
,,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.29
,,2024-03-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,58.0
,,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,153.1
,,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,166.2
,,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,119.6
,,2024-03-26T20:00:00.000+00:00,transformer,,Temperature,C,10.9
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.99
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,71.02
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.38
,,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
,,2024-03-26T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
,,2024-03-26T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-03-26T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
,,2024-03-26T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.45
,,2024-03-26T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.45
,,2024-03-26T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.11
,,2024-03-26T19:50:00.000+00:00,feeder,6,N Current (RMS),A,24.0
,,2024-03-26T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.7
,,2024-03-26T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,55.0
,,2024-03-26T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.6
,,2024-03-26T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
,,2024-03-26T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
,,2024-03-26T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
,,2024-03-26T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.68
,,2024-03-26T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.09
,,2024-03-26T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.1
,,2024-03-26T19:50:00.000+00:00,feeder,5,N Current (RMS),A,12.2
,,2024-03-26T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
,,2024-03-26T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
,,2024-03-26T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
,,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
,,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
,,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.34
,,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.91
,,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.77
,,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.36
,,2024-03-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,29.8
,,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
,,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
,,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.7
,,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
,,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
,,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.26
,,2024-03-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
,,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
,,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
,,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
,,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
,,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
,,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
,,2024-03-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,5.8
,,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
,,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
,,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
,,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
,,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
,,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
,,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,51.26
,,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.94
,,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.26
,,2024-03-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,78.2
,,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,207.6
,,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,122.7
,,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,119.3
,,2024-03-26T19:50:00.000+00:00,transformer,,Temperature,C,11.1
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,69.89
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,63.94
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.98
,,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
,,2024-03-26T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
,,2024-03-26T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.48
,,2024-03-26T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
,,2024-03-26T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.28
,,2024-03-26T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.29
,,2024-03-26T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.89
,,2024-03-26T19:40:00.000+00:00,feeder,6,N Current (RMS),A,19.2
,,2024-03-26T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.7
,,2024-03-26T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.6
,,2024-03-26T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.1
,,2024-03-26T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
,,2024-03-26T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
,,2024-03-26T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.98
,,2024-03-26T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.07
,,2024-03-26T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,,2024-03-26T19:40:00.000+00:00,feeder,5,N Current (RMS),A,13.6
,,2024-03-26T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
,,2024-03-26T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.9
,,2024-03-26T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
,,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.26
,,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
,,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.26
,,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
,,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.89
,,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.16
,,2024-03-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,26.6
,,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
,,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
,,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.8
,,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
,,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.28
,,2024-03-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
,,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
,,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
,,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
,,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
,,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
,,2024-03-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,6.6
,,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
,,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
,,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
,,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
,,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
,,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,54.31
,,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.03
,,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.77
,,2024-03-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,82.0
,,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,220.0
,,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,139.6
,,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,125.5
,,2024-03-26T19:40:00.000+00:00,transformer,,Temperature,C,11.3
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,73.68
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,66.26
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.16
,,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
,,2024-03-26T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
,,2024-03-26T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
,,2024-03-26T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
,,2024-03-26T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.08
,,2024-03-26T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.01
,,2024-03-26T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.02
,,2024-03-26T19:30:00.000+00:00,feeder,6,N Current (RMS),A,31.1
,,2024-03-26T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.7
,,2024-03-26T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.2
,,2024-03-26T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,57.5
,,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
,,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
,,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.75
,,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.28
,,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.13
,,2024-03-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,12.7
,,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
,,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
,,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
,,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
,,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.53
,,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.16
,,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.39
,,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.4
,,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.22
,,2024-03-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
,,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
,,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
,,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.4
,,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
,,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.26
,,2024-03-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
,,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
,,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
,,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
,,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
,,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
,,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
,,2024-03-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,6.8
,,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
,,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
,,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
,,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
,,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
,,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
,,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,63.29
,,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,41.42
,,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.17
,,2024-03-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,92.6
,,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,253.6
,,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,167.5
,,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,130.6
,,2024-03-26T19:30:00.000+00:00,transformer,,Temperature,C,11.4
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,80.14
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,73.3
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,68.65
,,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.5
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.6
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
,,2024-03-26T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
,,2024-03-26T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.61
,,2024-03-26T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
,,2024-03-26T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.22
,,2024-03-26T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.43
,,2024-03-26T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.34
,,2024-03-26T19:20:00.000+00:00,feeder,6,N Current (RMS),A,44.4
,,2024-03-26T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.6
,,2024-03-26T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.2
,,2024-03-26T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,82.1
,,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
,,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
,,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
,,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.69
,,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.25
,,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.04
,,2024-03-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,16.5
,,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
,,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
,,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
,,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.09
,,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.89
,,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.56
,,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.95
,,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.25
,,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.98
,,2024-03-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,30.6
,,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
,,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
,,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.6
,,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
,,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
,,2024-03-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
,,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
,,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
,,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
,,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
,,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
,,2024-03-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,6.4
,,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
,,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
,,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
,,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
,,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
,,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
,,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,53.79
,,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,42.05
,,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.1
,,2024-03-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,85.7
,,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,215.1
,,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,169.3
,,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
,,2024-03-26T19:20:00.000+00:00,transformer,,Temperature,C,11.6
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.07
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,71.19
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,70.75
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.74
,,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
,,2024-03-26T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.34
,,2024-03-26T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.67
,,2024-03-26T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
,,2024-03-26T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.58
,,2024-03-26T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.32
,,2024-03-26T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.72
,,2024-03-26T19:10:00.000+00:00,feeder,6,N Current (RMS),A,43.8
,,2024-03-26T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
,,2024-03-26T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,53.8
,,2024-03-26T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,88.5
,,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
,,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
,,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
,,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.34
,,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.17
,,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.84
,,2024-03-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,43.7
,,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.6
,,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
,,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.9
,,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.01
,,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.59
,,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.32
,,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.36
,,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.8
