Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.57
,,2024-03-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,36.8
,,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
,,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
,,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.3
,,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
,,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
,,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
,,2024-03-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
,,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
,,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
,,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
,,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
,,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
,,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
,,2024-03-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,6.6
,,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
,,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
,,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
,,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
,,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
,,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
,,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,64.48
,,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,45.58
,,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.4
,,2024-03-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,117.1
,,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,257.9
,,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,183.9
,,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
,,2024-03-26T19:10:00.000+00:00,transformer,,Temperature,C,11.7
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,92.3
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,76.87
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,70.83
,,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,369.0
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
,,2024-03-26T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
,,2024-03-26T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.59
,,2024-03-26T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
,,2024-03-26T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.64
,,2024-03-26T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.94
,,2024-03-26T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.05
,,2024-03-26T19:00:00.000+00:00,feeder,6,N Current (RMS),A,34.4
,,2024-03-26T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.6
,,2024-03-26T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,53.0
,,2024-03-26T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,81.4
,,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
,,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
,,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
,,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.42
,,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.43
,,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.86
,,2024-03-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,27.5
,,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
,,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
,,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
,,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.53
,,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.84
,,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.17
,,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.78
,,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.94
,,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.51
,,2024-03-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,28.5
,,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
,,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
,,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.2
,,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
,,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
,,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
,,2024-03-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
,,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
,,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
,,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
,,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
,,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
,,2024-03-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
,,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
,,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
,,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
,,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
,,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
,,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
,,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,48.31
,,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,44.36
,,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.65
,,2024-03-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,84.3
,,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,200.4
,,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,178.5
,,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.3
,,2024-03-26T19:00:00.000+00:00,transformer,,Temperature,C,12.1
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.84
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,73.84
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,75.16
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,72.25
,,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.0
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.3
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
,,2024-03-26T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
,,2024-03-26T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
,,2024-03-26T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
,,2024-03-26T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.57
,,2024-03-26T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.11
,,2024-03-26T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.36
,,2024-03-26T18:50:00.000+00:00,feeder,6,N Current (RMS),A,18.3
,,2024-03-26T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.1
,,2024-03-26T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.6
,,2024-03-26T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.3
,,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
,,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
,,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.96
,,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.01
,,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.55
,,2024-03-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,13.6
,,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
,,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
,,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
,,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.54
,,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.48
,,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.08
,,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.66
,,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.27
,,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.28
,,2024-03-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,34.3
,,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
,,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
,,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.7
,,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
,,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
,,2024-03-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
,,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.09
,,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
,,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
,,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
,,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
,,2024-03-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,8.2
,,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
,,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
,,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
,,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
,,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
,,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.86
,,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,41.86
,,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.17
,,2024-03-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,62.4
,,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,137.9
,,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,170.1
,,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.6
,,2024-03-26T18:50:00.000+00:00,transformer,,Temperature,C,12.4
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.67
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,68.72
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.88
,,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
,,2024-03-26T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
,,2024-03-26T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
,,2024-03-26T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
,,2024-03-26T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.44
,,2024-03-26T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.02
,,2024-03-26T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.83
,,2024-03-26T18:40:00.000+00:00,feeder,6,N Current (RMS),A,26.6
,,2024-03-26T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.8
,,2024-03-26T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.2
,,2024-03-26T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,63.8
,,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
,,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
,,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
,,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.33
,,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.49
,,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.66
,,2024-03-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,15.4
,,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
,,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
,,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
,,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.69
,,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.88
,,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.29
,,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.31
,,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.13
,,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.73
,,2024-03-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,43.0
,,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
,,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
,,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,103.6
,,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
,,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
,,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
,,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
,,2024-03-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
,,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
,,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
,,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
,,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
,,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
,,2024-03-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
,,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
,,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
,,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
,,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
,,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
,,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.18
,,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.74
,,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.03
,,2024-03-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,55.5
,,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,127.7
,,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,158.5
,,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.6
,,2024-03-26T18:40:00.000+00:00,transformer,,Temperature,C,12.6
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.77
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.63
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.15
,,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
,,2024-03-26T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
,,2024-03-26T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
,,2024-03-26T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
,,2024-03-26T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.98
,,2024-03-26T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.76
,,2024-03-26T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.59
,,2024-03-26T18:30:00.000+00:00,feeder,6,N Current (RMS),A,40.1
,,2024-03-26T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,41.0
,,2024-03-26T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.6
,,2024-03-26T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,79.1
,,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
,,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
,,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
,,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.2
,,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.56
,,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.16
,,2024-03-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,15.8
,,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
,,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
,,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
,,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.43
,,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.54
,,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.53
,,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.55
,,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.97
,,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.76
,,2024-03-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,40.5
,,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
,,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
,,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,100.5
,,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
,,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
,,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
,,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
,,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
,,2024-03-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
,,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
,,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
,,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
,,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
,,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
,,2024-03-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
,,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
,,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
,,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
,,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
,,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
,,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
,,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.04
,,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.82
,,2024-03-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,57.5
,,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,142.6
,,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,156.8
,,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.7
,,2024-03-26T18:30:00.000+00:00,transformer,,Temperature,C,13.0
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.38
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.36
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.93
,,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
,,2024-03-26T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
,,2024-03-26T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
,,2024-03-26T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
,,2024-03-26T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.28
,,2024-03-26T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.86
,,2024-03-26T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.21
,,2024-03-26T18:20:00.000+00:00,feeder,6,N Current (RMS),A,20.7
,,2024-03-26T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,42.1
,,2024-03-26T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.7
,,2024-03-26T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,46.1
,,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
,,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
,,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
,,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.24
,,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.55
,,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.77
,,2024-03-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,10.4
,,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
,,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
,,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
,,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
,,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
,,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.68
,,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.92
,,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.1
,,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.92
,,2024-03-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,52.9
,,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
,,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
,,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,117.6
,,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
,,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
,,2024-03-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
,,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
,,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
,,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
,,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
,,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
,,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
,,2024-03-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,7.2
,,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
,,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
,,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
,,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
,,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.61
,,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,42.62
,,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.39
,,2024-03-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,55.5
,,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,145.3
,,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,174.0
,,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.9
,,2024-03-26T18:20:00.000+00:00,transformer,,Temperature,C,13.5
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.57
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,64.89
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.6
,,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
,,2024-03-26T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
,,2024-03-26T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-03-26T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
,,2024-03-26T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.94
,,2024-03-26T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.46
,,2024-03-26T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.59
,,2024-03-26T18:10:00.000+00:00,feeder,6,N Current (RMS),A,22.2
,,2024-03-26T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.2
,,2024-03-26T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.1
,,2024-03-26T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.7
,,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
,,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
,,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
,,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
,,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.7
,,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.37
,,2024-03-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,11.3
,,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
,,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
,,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
,,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.28
,,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.39
,,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.17
,,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.63
,,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.5
,,2024-03-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,56.7
,,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
,,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
,,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,132.2
,,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
,,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
,,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
,,2024-03-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
,,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
,,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
,,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
,,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
,,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
,,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
,,2024-03-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,5.8
,,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
,,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
,,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
,,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
,,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
,,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
,,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.87
,,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,46.6
,,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.94
,,2024-03-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,56.3
,,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,126.0
,,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,189.5
,,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.9
,,2024-03-26T18:10:00.000+00:00,transformer,,Temperature,C,13.9
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.06
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,72.36
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.87
,,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
,,2024-03-26T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
,,2024-03-26T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
,,2024-03-26T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.19
,,2024-03-26T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.16
,,2024-03-26T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.3
,,2024-03-26T18:00:00.000+00:00,feeder,6,N Current (RMS),A,18.7
,,2024-03-26T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,45.6
,,2024-03-26T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.9
,,2024-03-26T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.4
,,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
,,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
,,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.22
,,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.89
,,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.75
,,2024-03-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,13.6
,,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
,,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
,,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
,,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.81
,,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.63
,,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.77
,,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.66
,,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.26
,,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.51
,,2024-03-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,26.6
,,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
,,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
,,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.0
,,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
,,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
,,2024-03-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
,,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
,,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
,,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
,,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
,,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
,,2024-03-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,7.1
,,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
,,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
,,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
,,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
,,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
,,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
,,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.89
,,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,57.93
,,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.98
,,2024-03-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,70.8
,,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,143.0
,,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,234.0
,,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,131.8
,,2024-03-26T18:00:00.000+00:00,transformer,,Temperature,C,14.1
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.54
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,84.28
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,71.64
,,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.5
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
,,2024-03-26T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
,,2024-03-26T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
,,2024-03-26T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
,,2024-03-26T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.29
,,2024-03-26T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.15
,,2024-03-26T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.2
,,2024-03-26T17:50:00.000+00:00,feeder,6,N Current (RMS),A,22.3
,,2024-03-26T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.2
,,2024-03-26T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.1
,,2024-03-26T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,57.8
,,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
,,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
,,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.11
,,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.77
,,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.32
,,2024-03-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,21.7
,,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
,,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
,,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
,,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.7
,,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.54
,,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.7
,,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.39
,,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.21
,,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.97
,,2024-03-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,40.9
,,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
,,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
,,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,105.2
,,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
,,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
,,2024-03-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
,,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
,,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
,,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
,,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
,,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
,,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
,,2024-03-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,5.6
,,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
,,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
,,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
,,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
,,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.44
,,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
,,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.04
,,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,47.9
,,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.55
,,2024-03-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,54.2
,,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,155.5
,,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,193.6
,,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,120.9
,,2024-03-26T17:50:00.000+00:00,transformer,,Temperature,C,14.4
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,63.39
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,72.75
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,74.2
,,2024-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.1
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
,,2024-03-26T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
,,2024-03-26T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-03-26T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
,,2024-03-26T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.64
,,2024-03-26T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.11
,,2024-03-26T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.19
,,2024-03-26T17:40:00.000+00:00,feeder,6,N Current (RMS),A,26.7
,,2024-03-26T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.2
,,2024-03-26T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.6
,,2024-03-26T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.0
,,2024-03-26T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
,,2024-03-26T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
,,2024-03-26T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.42
,,2024-03-26T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.45
,,2024-03-26T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.75
,,2024-03-26T17:40:00.000+00:00,feeder,5,N Current (RMS),A,22.6
,,2024-03-26T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
,,2024-03-26T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
,,2024-03-26T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
,,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.79
,,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.46
,,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.94
,,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.4
,,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.77
,,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.06
,,2024-03-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,38.6
,,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
,,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
,,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.6
,,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
,,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
,,2024-03-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
,,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
,,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
,,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
,,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
,,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
,,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
,,2024-03-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
,,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
,,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
,,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
,,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
,,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
,,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.25
,,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,46.18
,,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,41.68
,,2024-03-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,39.0
,,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,160.7
