Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,186.6
,,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,168.6
,,2024-03-26T17:40:00.000+00:00,transformer,,Temperature,C,14.7
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,65.89
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,72.53
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,81.97
,,2024-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.8
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.3
,,2024-03-26T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
,,2024-03-26T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
,,2024-03-26T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
,,2024-03-26T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.52
,,2024-03-26T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.13
,,2024-03-26T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.32
,,2024-03-26T17:30:00.000+00:00,feeder,6,N Current (RMS),A,25.0
,,2024-03-26T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
,,2024-03-26T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.9
,,2024-03-26T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.2
,,2024-03-26T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
,,2024-03-26T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
,,2024-03-26T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
,,2024-03-26T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.72
,,2024-03-26T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.37
,,2024-03-26T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.81
,,2024-03-26T17:30:00.000+00:00,feeder,5,N Current (RMS),A,15.6
,,2024-03-26T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
,,2024-03-26T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
,,2024-03-26T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
,,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.58
,,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.7
,,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.73
,,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.96
,,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.72
,,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.37
,,2024-03-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,51.7
,,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
,,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
,,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,117.9
,,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
,,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
,,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
,,2024-03-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
,,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
,,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
,,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
,,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.11
,,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
,,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
,,2024-03-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
,,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
,,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
,,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
,,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
,,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
,,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
,,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,42.68
,,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,45.37
,,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.81
,,2024-03-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,74.7
,,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,181.4
,,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,183.5
,,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.3
,,2024-03-26T17:30:00.000+00:00,transformer,,Temperature,C,15.0
,,2024-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
,,2024-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
,,2024-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
,,2024-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2024-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
,,2024-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
,,2024-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
,,2024-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
,,2024-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,68.19
,,2024-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,73.71
,,2024-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,71.52
,,2024-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
,,2024-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
,,2024-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.9
,,2024-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
,,2024-03-26T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
,,2024-03-26T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
,,2024-03-26T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
,,2024-03-26T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.25
,,2024-03-26T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.19
,,2024-03-26T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.51
,,2024-03-26T17:20:00.000+00:00,feeder,6,N Current (RMS),A,22.8
,,2024-03-26T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
,,2024-03-26T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.9
,,2024-03-26T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.8
,,2024-03-26T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
,,2024-03-26T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
,,2024-03-26T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.36
,,2024-03-26T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.53
,,2024-03-26T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.19
,,2024-03-26T17:20:00.000+00:00,feeder,5,N Current (RMS),A,14.1
,,2024-03-26T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
,,2024-03-26T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
,,2024-03-26T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
,,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.41
,,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.58
,,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.02
,,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.8
,,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.64
,,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.86
,,2024-03-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
,,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
,,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
,,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.8
,,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
,,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
,,2024-03-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
,,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
,,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
,,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
,,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
,,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
,,2024-03-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
,,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
,,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
,,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
,,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
,,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
,,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,54.78
,,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,51.16
,,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.93
,,2024-03-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,91.7
,,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,221.2
,,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,207.5
,,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
,,2024-03-26T17:20:00.000+00:00,transformer,,Temperature,C,15.3
,,2024-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
,,2024-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
,,2024-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
,,2024-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
,,2024-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
,,2024-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
,,2024-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
,,2024-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
,,2024-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,79.34
,,2024-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,78.58
,,2024-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.71
,,2024-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
,,2024-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.0
,,2024-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.8
,,2024-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
,,2024-03-26T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-03-26T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
,,2024-03-26T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.1
,,2024-03-26T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.24
,,2024-03-26T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.12
,,2024-03-26T17:10:00.000+00:00,feeder,6,N Current (RMS),A,19.0
,,2024-03-26T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.1
,,2024-03-26T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.8
,,2024-03-26T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.4
,,2024-03-26T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
,,2024-03-26T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
,,2024-03-26T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.18
,,2024-03-26T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.5
,,2024-03-26T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.24
,,2024-03-26T17:10:00.000+00:00,feeder,5,N Current (RMS),A,13.5
,,2024-03-26T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
,,2024-03-26T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
,,2024-03-26T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
,,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.61
,,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.26
,,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.36
,,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.74
,,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.54
,,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.38
,,2024-03-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
,,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
,,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
,,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
,,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
,,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
,,2024-03-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
,,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.64
,,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
,,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
,,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
,,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
,,2024-03-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
,,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
,,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
,,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
,,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
,,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
,,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
,,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.91
,,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.08
,,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.39
,,2024-03-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,50.3
,,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,143.1
,,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,158.6
,,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.4
,,2024-03-26T17:10:00.000+00:00,transformer,,Temperature,C,15.4
,,2024-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
,,2024-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2024-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
,,2024-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2024-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
,,2024-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
,,2024-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
,,2024-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
,,2024-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.87
,,2024-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.68
,,2024-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.37
,,2024-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
,,2024-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
,,2024-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
,,2024-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
,,2024-03-26T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
,,2024-03-26T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-03-26T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
,,2024-03-26T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.8
,,2024-03-26T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.34
,,2024-03-26T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.37
,,2024-03-26T17:00:00.000+00:00,feeder,6,N Current (RMS),A,22.8
,,2024-03-26T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.9
,,2024-03-26T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.4
,,2024-03-26T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.2
,,2024-03-26T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
,,2024-03-26T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
,,2024-03-26T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.13
,,2024-03-26T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.68
,,2024-03-26T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.32
,,2024-03-26T17:00:00.000+00:00,feeder,5,N Current (RMS),A,13.3
,,2024-03-26T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
,,2024-03-26T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
,,2024-03-26T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
,,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
,,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.77
,,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.34
,,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.66
,,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.47
,,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.66
,,2024-03-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,22.8
,,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
,,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
,,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.1
,,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
,,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
,,2024-03-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
,,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
,,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
,,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
,,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
,,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
,,2024-03-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,4.7
,,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
,,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
,,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
,,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
,,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
,,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
,,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.82
,,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.28
,,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.88
,,2024-03-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,59.9
,,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,151.5
,,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,151.5
,,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
,,2024-03-26T17:00:00.000+00:00,transformer,,Temperature,C,15.7
,,2024-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
,,2024-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
,,2024-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
,,2024-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
,,2024-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
,,2024-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
,,2024-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
,,2024-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,,2024-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,61.85
,,2024-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,66.58
,,2024-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.59
,,2024-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
,,2024-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
,,2024-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
,,2024-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
,,2024-03-26T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
,,2024-03-26T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
,,2024-03-26T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
,,2024-03-26T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.23
,,2024-03-26T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.82
,,2024-03-26T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.95
,,2024-03-26T16:50:00.000+00:00,feeder,6,N Current (RMS),A,15.9
,,2024-03-26T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,46.2
,,2024-03-26T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.9
,,2024-03-26T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.6
,,2024-03-26T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
,,2024-03-26T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
,,2024-03-26T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.11
,,2024-03-26T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.16
,,2024-03-26T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.72
,,2024-03-26T16:50:00.000+00:00,feeder,5,N Current (RMS),A,13.6
,,2024-03-26T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
,,2024-03-26T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
,,2024-03-26T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
,,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.26
,,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.82
,,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.42
,,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
,,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.22
,,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.21
,,2024-03-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,23.9
,,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
,,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
,,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.7
,,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
,,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
,,2024-03-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
,,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
,,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
,,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
,,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
,,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
,,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
,,2024-03-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
,,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
,,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
,,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
,,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
,,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
,,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.72
,,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.96
,,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.6
,,2024-03-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,56.3
,,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,158.1
,,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.8
,,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
,,2024-03-26T16:50:00.000+00:00,transformer,,Temperature,C,16.2
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,61.85
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.56
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.69
,,2024-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
,,2024-03-26T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
,,2024-03-26T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
,,2024-03-26T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
,,2024-03-26T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.63
,,2024-03-26T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.51
,,2024-03-26T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.5
,,2024-03-26T16:40:00.000+00:00,feeder,6,N Current (RMS),A,15.9
,,2024-03-26T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.3
,,2024-03-26T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.4
,,2024-03-26T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
,,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
,,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
,,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
,,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.47
,,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
,,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.55
,,2024-03-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,19.4
,,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
,,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
,,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
,,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.43
,,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.26
,,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.37
,,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.99
,,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.24
,,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.75
,,2024-03-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
,,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
,,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
,,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
,,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
,,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
,,2024-03-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
,,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
,,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
,,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
,,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
,,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
,,2024-03-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,5.6
,,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
,,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
,,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
,,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
,,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
,,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
,,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.98
,,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.34
,,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.63
,,2024-03-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,31.9
,,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,119.1
,,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,117.1
,,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.5
,,2024-03-26T16:40:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.58
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.99
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.62
,,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
,,2024-03-26T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
,,2024-03-26T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
,,2024-03-26T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
,,2024-03-26T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.23
,,2024-03-26T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.15
,,2024-03-26T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.75
,,2024-03-26T16:30:00.000+00:00,feeder,6,N Current (RMS),A,15.3
,,2024-03-26T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.7
,,2024-03-26T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.3
,,2024-03-26T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.7
,,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
,,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
,,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.5
,,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.89
,,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.99
,,2024-03-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,23.5
,,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
,,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
,,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
,,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
,,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.51
,,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.33
,,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.88
,,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.12
,,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.61
,,2024-03-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,13.3
,,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
,,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
,,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
,,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
,,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
,,2024-03-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
,,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
,,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
,,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
,,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
,,2024-03-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
,,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
,,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
,,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
,,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
,,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
,,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.44
,,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.53
,,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.29
,,2024-03-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,38.3
,,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.9
,,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,125.9
,,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.1
,,2024-03-26T16:30:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.19
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.7
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.05
,,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
,,2024-03-26T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
,,2024-03-26T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
,,2024-03-26T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
,,2024-03-26T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.05
,,2024-03-26T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.29
,,2024-03-26T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.66
,,2024-03-26T16:20:00.000+00:00,feeder,6,N Current (RMS),A,24.6
,,2024-03-26T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.8
,,2024-03-26T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.1
,,2024-03-26T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.8
,,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
,,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
,,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.64
,,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.94
,,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.63
,,2024-03-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,20.1
,,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
,,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
,,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
,,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
,,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.73
,,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.09
,,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.78
,,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.92
,,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.24
,,2024-03-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,38.3
,,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
,,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
,,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,112.3
,,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
,,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
,,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
,,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
,,2024-03-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
,,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
,,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
,,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
,,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
,,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
,,2024-03-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
,,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
,,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
,,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
,,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
,,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
,,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
,,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.13
,,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.36
,,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.86
,,2024-03-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,41.6
,,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.7
,,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,128.7
,,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.7
,,2024-03-26T16:20:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.93
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,59.51
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,64.91
,,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
,,2024-03-26T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
,,2024-03-26T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
,,2024-03-26T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
,,2024-03-26T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.88
,,2024-03-26T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.87
,,2024-03-26T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.71
,,2024-03-26T16:10:00.000+00:00,feeder,6,N Current (RMS),A,19.0
,,2024-03-26T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.9
,,2024-03-26T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.2
,,2024-03-26T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.8
,,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
,,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.49
,,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.56
,,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.6
,,2024-03-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,18.6
,,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
,,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
,,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
,,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.65
,,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.7
,,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.49
,,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.97
,,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.5
,,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.65
,,2024-03-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,39.7
,,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
,,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
,,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,110.7
,,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
,,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
,,2024-03-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
,,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
,,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
,,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
,,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
,,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
,,2024-03-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
,,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
,,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
,,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
,,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
,,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
,,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.74
,,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.95
,,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.22
,,2024-03-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,47.4
,,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.3
,,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,124.1
,,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
,,2024-03-26T16:10:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,53.95
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,61.59
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.16
,,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
,,2024-03-26T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
,,2024-03-26T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
,,2024-03-26T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
,,2024-03-26T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.5
,,2024-03-26T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.42
,,2024-03-26T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.53
,,2024-03-26T16:00:00.000+00:00,feeder,6,N Current (RMS),A,15.1
,,2024-03-26T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.6
,,2024-03-26T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.9
,,2024-03-26T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.7
,,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
,,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
,,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.39
,,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.17
