Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.74
,,2024-03-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,41.0
,,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
,,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
,,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
,,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
,,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
,,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.33
,,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.12
,,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
,,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.71
,,2024-03-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,18.1
,,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
,,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
,,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
,,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
,,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
,,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
,,2024-03-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
,,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
,,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
,,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
,,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
,,2024-03-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
,,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
,,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
,,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
,,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
,,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
,,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.71
,,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.56
,,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.55
,,2024-03-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,42.0
,,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.5
,,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.2
,,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.7
,,2024-03-26T16:00:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,54.17
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.73
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.63
,,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
,,2024-03-26T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
,,2024-03-26T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
,,2024-03-26T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
,,2024-03-26T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.44
,,2024-03-26T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.36
,,2024-03-26T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.73
,,2024-03-26T15:50:00.000+00:00,feeder,6,N Current (RMS),A,16.7
,,2024-03-26T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.1
,,2024-03-26T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.2
,,2024-03-26T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.9
,,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
,,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
,,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
,,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.69
,,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.74
,,2024-03-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,40.0
,,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.9
,,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
,,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
,,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
,,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
,,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.72
,,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.43
,,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.15
,,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.53
,,2024-03-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,14.9
,,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
,,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
,,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
,,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
,,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
,,2024-03-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
,,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
,,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
,,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
,,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
,,2024-03-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,9.6
,,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
,,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
,,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
,,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
,,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
,,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
,,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.83
,,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.12
,,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.32
,,2024-03-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,40.7
,,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.6
,,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,123.7
,,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
,,2024-03-26T15:50:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.17
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.11
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.68
,,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
,,2024-03-26T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
,,2024-03-26T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
,,2024-03-26T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
,,2024-03-26T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.28
,,2024-03-26T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.66
,,2024-03-26T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.93
,,2024-03-26T15:40:00.000+00:00,feeder,6,N Current (RMS),A,14.0
,,2024-03-26T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.7
,,2024-03-26T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.9
,,2024-03-26T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.8
,,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
,,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
,,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
,,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.12
,,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.63
,,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.78
,,2024-03-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,18.0
,,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
,,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
,,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
,,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.05
,,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
,,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
,,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.11
,,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
,,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.62
,,2024-03-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,19.6
,,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
,,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
,,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
,,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
,,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
,,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
,,2024-03-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
,,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
,,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
,,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
,,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
,,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
,,2024-03-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,10.1
,,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
,,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
,,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
,,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
,,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
,,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
,,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.01
,,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.47
,,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.55
,,2024-03-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,53.4
,,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.2
,,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,136.9
,,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
,,2024-03-26T15:40:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.65
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,53.66
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.65
,,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
,,2024-03-26T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
,,2024-03-26T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
,,2024-03-26T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
,,2024-03-26T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,,2024-03-26T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.54
,,2024-03-26T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.85
,,2024-03-26T15:30:00.000+00:00,feeder,6,N Current (RMS),A,14.3
,,2024-03-26T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.5
,,2024-03-26T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.3
,,2024-03-26T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.2
,,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
,,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
,,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.43
,,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.59
,,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.23
,,2024-03-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,11.6
,,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
,,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
,,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
,,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
,,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
,,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.71
,,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.19
,,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
,,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.57
,,2024-03-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,21.8
,,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
,,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
,,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.1
,,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
,,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
,,2024-03-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
,,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
,,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
,,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
,,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
,,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
,,2024-03-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,9.1
,,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
,,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
,,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
,,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
,,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
,,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
,,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.79
,,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.84
,,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.67
,,2024-03-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,51.7
,,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.9
,,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,124.0
,,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
,,2024-03-26T15:30:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.57
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,51.61
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.31
,,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
,,2024-03-26T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
,,2024-03-26T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
,,2024-03-26T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
,,2024-03-26T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.3
,,2024-03-26T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.74
,,2024-03-26T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.68
,,2024-03-26T15:20:00.000+00:00,feeder,6,N Current (RMS),A,16.4
,,2024-03-26T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.1
,,2024-03-26T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
,,2024-03-26T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
,,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
,,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.54
,,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.49
,,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.5
,,2024-03-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,13.0
,,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
,,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
,,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
,,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
,,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
,,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.49
,,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.31
,,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.82
,,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.63
,,2024-03-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,34.0
,,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
,,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
,,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
,,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
,,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
,,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
,,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
,,2024-03-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
,,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
,,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
,,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
,,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
,,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.93
,,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
,,2024-03-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
,,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
,,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
,,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
,,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.08
,,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.41
,,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.06
,,2024-03-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,59.7
,,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,143.5
,,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.6
,,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
,,2024-03-26T15:20:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,60.43
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,54.38
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.82
,,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
,,2024-03-26T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
,,2024-03-26T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
,,2024-03-26T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
,,2024-03-26T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.13
,,2024-03-26T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.58
,,2024-03-26T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.39
,,2024-03-26T15:10:00.000+00:00,feeder,6,N Current (RMS),A,18.1
,,2024-03-26T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.4
,,2024-03-26T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.2
,,2024-03-26T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
,,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
,,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
,,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
,,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.82
,,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.8
,,2024-03-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,8.7
,,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
,,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
,,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.9
,,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
,,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
,,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.45
,,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.79
,,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
,,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.04
,,2024-03-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,21.7
,,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
,,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
,,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
,,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
,,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
,,2024-03-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
,,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
,,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
,,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
,,2024-03-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
,,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
,,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
,,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
,,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
,,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
,,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.57
,,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.07
,,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.72
,,2024-03-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,44.8
,,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,120.9
,,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,114.4
,,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
,,2024-03-26T15:10:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,52.89
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,48.01
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.3
,,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
,,2024-03-26T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
,,2024-03-26T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
,,2024-03-26T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
,,2024-03-26T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.79
,,2024-03-26T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.98
,,2024-03-26T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.92
,,2024-03-26T15:00:00.000+00:00,feeder,6,N Current (RMS),A,13.4
,,2024-03-26T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.3
,,2024-03-26T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.8
,,2024-03-26T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.4
,,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
,,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
,,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.83
,,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.76
,,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.7
,,2024-03-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,8.5
,,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
,,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
,,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
,,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
,,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
,,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.68
,,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.18
,,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
,,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.28
,,2024-03-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,18.6
,,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
,,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
,,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
,,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
,,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
,,2024-03-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
,,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
,,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
,,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
,,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
,,2024-03-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
,,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
,,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
,,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
,,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
,,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
,,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.21
,,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.9
,,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.73
,,2024-03-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,40.5
,,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.4
,,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,131.3
,,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.6
,,2024-03-26T15:00:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.06
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,52.02
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.21
,,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
,,2024-03-26T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
,,2024-03-26T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
,,2024-03-26T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
,,2024-03-26T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.76
,,2024-03-26T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.91
,,2024-03-26T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.63
,,2024-03-26T14:50:00.000+00:00,feeder,6,N Current (RMS),A,13.6
,,2024-03-26T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
,,2024-03-26T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.5
,,2024-03-26T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.1
,,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
,,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
,,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
,,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.5
,,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.77
,,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.93
,,2024-03-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,16.5
,,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
,,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
,,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
,,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
,,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.19
,,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.07
,,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
,,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.56
,,2024-03-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,16.2
,,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
,,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
,,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
,,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
,,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
,,2024-03-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
,,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.81
,,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
,,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
,,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
,,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
,,2024-03-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
,,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
,,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
,,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
,,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
,,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
,,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.34
,,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.64
,,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.23
,,2024-03-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,36.5
,,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.6
,,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,125.9
,,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.7
,,2024-03-26T14:50:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,44.35
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,51.3
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.71
,,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
,,2024-03-26T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
,,2024-03-26T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
,,2024-03-26T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
,,2024-03-26T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.46
,,2024-03-26T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.42
,,2024-03-26T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.51
,,2024-03-26T14:40:00.000+00:00,feeder,6,N Current (RMS),A,17.4
,,2024-03-26T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.5
,,2024-03-26T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.7
,,2024-03-26T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.9
,,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
,,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
,,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
,,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.64
,,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.06
,,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.09
,,2024-03-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,23.0
,,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
,,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
,,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
,,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
,,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.03
,,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.84
,,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.8
,,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.22
,,2024-03-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,16.4
,,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
,,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
,,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
,,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
,,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
,,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
,,2024-03-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
,,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
,,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
,,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
,,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
,,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
,,2024-03-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
,,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
,,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
,,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
,,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
,,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
,,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.48
,,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.86
,,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.66
,,2024-03-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,45.9
,,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,120.3
,,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.0
,,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
,,2024-03-26T14:40:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,54.06
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,47.61
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.03
,,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
,,2024-03-26T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
,,2024-03-26T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
,,2024-03-26T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
,,2024-03-26T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.21
,,2024-03-26T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.98
,,2024-03-26T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.33
,,2024-03-26T14:30:00.000+00:00,feeder,6,N Current (RMS),A,16.5
,,2024-03-26T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
,,2024-03-26T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
,,2024-03-26T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.6
,,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
,,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
,,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.71
,,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.15
,,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.5
,,2024-03-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,19.3
,,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
,,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
,,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
,,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.77
,,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.25
,,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.79
,,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.81
,,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
,,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.8
,,2024-03-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
,,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
,,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
,,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
,,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
,,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
,,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
,,2024-03-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
,,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
,,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
,,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
,,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
,,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
,,2024-03-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
,,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
,,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
