Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
,,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
,,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
,,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.64
,,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.56
,,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.36
,,2024-03-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,38.8
,,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.1
,,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.4
,,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.1
,,2024-03-26T14:30:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,49.72
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,46.61
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,50.23
,,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
,,2024-03-26T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
,,2024-03-26T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
,,2024-03-26T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
,,2024-03-26T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.72
,,2024-03-26T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.35
,,2024-03-26T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.81
,,2024-03-26T14:20:00.000+00:00,feeder,6,N Current (RMS),A,16.0
,,2024-03-26T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.7
,,2024-03-26T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.2
,,2024-03-26T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.7
,,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
,,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
,,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.09
,,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.28
,,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.76
,,2024-03-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,24.6
,,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
,,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
,,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
,,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
,,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
,,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.47
,,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.12
,,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.79
,,2024-03-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,18.2
,,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
,,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
,,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
,,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
,,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
,,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
,,2024-03-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
,,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
,,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
,,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
,,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.42
,,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
,,2024-03-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
,,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
,,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
,,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
,,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
,,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
,,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
,,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.5
,,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.14
,,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.91
,,2024-03-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,56.1
,,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,151.1
,,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.4
,,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
,,2024-03-26T14:20:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,59.42
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,55.19
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.97
,,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
,,2024-03-26T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
,,2024-03-26T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
,,2024-03-26T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
,,2024-03-26T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.61
,,2024-03-26T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.18
,,2024-03-26T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.32
,,2024-03-26T14:10:00.000+00:00,feeder,6,N Current (RMS),A,25.2
,,2024-03-26T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.0
,,2024-03-26T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.1
,,2024-03-26T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,15.2
,,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
,,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
,,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.31
,,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.81
,,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.84
,,2024-03-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,19.3
,,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
,,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
,,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
,,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
,,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
,,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.96
,,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.48
,,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
,,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.2
,,2024-03-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,18.8
,,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
,,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
,,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
,,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
,,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
,,2024-03-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
,,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
,,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
,,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
,,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
,,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
,,2024-03-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,9.9
,,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
,,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
,,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
,,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
,,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
,,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.78
,,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.39
,,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.47
,,2024-03-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,55.8
,,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,133.5
,,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,120.1
,,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
,,2024-03-26T14:10:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,55.53
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,52.67
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.11
,,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
,,2024-03-26T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
,,2024-03-26T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
,,2024-03-26T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
,,2024-03-26T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.89
,,2024-03-26T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.04
,,2024-03-26T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.22
,,2024-03-26T14:00:00.000+00:00,feeder,6,N Current (RMS),A,18.6
,,2024-03-26T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.3
,,2024-03-26T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.5
,,2024-03-26T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.7
,,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
,,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.52
,,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.06
,,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.53
,,2024-03-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,9.0
,,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
,,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
,,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
,,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
,,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
,,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.12
,,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.9
,,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
,,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.6
,,2024-03-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,15.2
,,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
,,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
,,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
,,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
,,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
,,2024-03-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
,,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
,,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
,,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
,,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
,,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
,,2024-03-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
,,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
,,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
,,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
,,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
,,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
,,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,41.31
,,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.33
,,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.41
,,2024-03-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,69.8
,,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,166.8
,,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,135.6
,,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
,,2024-03-26T14:00:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,61.19
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,53.88
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.91
,,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
,,2024-03-26T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
,,2024-03-26T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
,,2024-03-26T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
,,2024-03-26T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.28
,,2024-03-26T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.93
,,2024-03-26T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.88
,,2024-03-26T13:50:00.000+00:00,feeder,6,N Current (RMS),A,27.3
,,2024-03-26T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,44.4
,,2024-03-26T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.0
,,2024-03-26T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.8
,,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
,,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
,,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.17
,,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.66
,,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.77
,,2024-03-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,15.2
,,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
,,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
,,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
,,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.14
,,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.1
,,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.42
,,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.71
,,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
,,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.48
,,2024-03-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
,,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
,,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
,,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
,,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
,,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
,,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
,,2024-03-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
,,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
,,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
,,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
,,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
,,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
,,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
,,2024-03-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
,,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
,,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
,,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
,,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
,,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
,,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.41
,,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.29
,,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.06
,,2024-03-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,51.6
,,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,139.8
,,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.9
,,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
,,2024-03-26T13:50:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,62.53
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,47.88
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.18
,,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
,,2024-03-26T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
,,2024-03-26T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
,,2024-03-26T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
,,2024-03-26T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.61
,,2024-03-26T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.02
,,2024-03-26T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.09
,,2024-03-26T13:40:00.000+00:00,feeder,6,N Current (RMS),A,31.6
,,2024-03-26T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,53.6
,,2024-03-26T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.2
,,2024-03-26T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.5
,,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
,,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
,,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.15
,,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.66
,,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.92
,,2024-03-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,35.7
,,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
,,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
,,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
,,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.05
,,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.33
,,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.54
,,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.04
,,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.52
,,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.26
,,2024-03-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
,,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
,,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
,,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
,,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
,,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
,,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
,,2024-03-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
,,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
,,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
,,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
,,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
,,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
,,2024-03-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
,,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
,,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
,,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
,,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
,,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
,,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
,,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.9
,,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.02
,,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.06
,,2024-03-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,37.8
,,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,125.2
,,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,118.0
,,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.6
,,2024-03-26T13:40:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,69.75
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,50.09
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.31
,,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
,,2024-03-26T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
,,2024-03-26T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.48
,,2024-03-26T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
,,2024-03-26T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.32
,,2024-03-26T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.61
,,2024-03-26T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.88
,,2024-03-26T13:30:00.000+00:00,feeder,6,N Current (RMS),A,21.7
,,2024-03-26T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.8
,,2024-03-26T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.4
,,2024-03-26T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,17.6
,,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
,,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.66
,,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.15
,,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.22
,,2024-03-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,17.5
,,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
,,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
,,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
,,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.43
,,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.75
,,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.6
,,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.93
,,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.42
,,2024-03-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,17.8
,,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
,,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
,,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
,,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
,,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
,,2024-03-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
,,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
,,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
,,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
,,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
,,2024-03-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
,,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
,,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
,,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
,,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
,,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
,,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.18
,,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.59
,,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.3
,,2024-03-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,55.5
,,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.5
,,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,124.2
,,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
,,2024-03-26T13:30:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.61
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,58.38
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.87
,,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
,,2024-03-26T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
,,2024-03-26T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
,,2024-03-26T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
,,2024-03-26T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.79
,,2024-03-26T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.43
,,2024-03-26T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.31
,,2024-03-26T13:20:00.000+00:00,feeder,6,N Current (RMS),A,20.8
,,2024-03-26T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
,,2024-03-26T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.6
,,2024-03-26T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.6
,,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
,,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
,,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
,,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.6
,,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.89
,,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.52
,,2024-03-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,8.4
,,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
,,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
,,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
,,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
,,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.66
,,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.65
,,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
,,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.35
,,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.52
,,2024-03-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
,,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
,,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
,,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
,,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
,,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
,,2024-03-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
,,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
,,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
,,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
,,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
,,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
,,2024-03-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
,,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
,,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
,,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
,,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
,,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
,,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
,,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.52
,,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.54
,,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.78
,,2024-03-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,31.6
,,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.2
,,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.0
,,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.7
,,2024-03-26T13:20:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.24
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,52.36
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.5
,,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
,,2024-03-26T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
,,2024-03-26T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
,,2024-03-26T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
,,2024-03-26T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.77
,,2024-03-26T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.3
,,2024-03-26T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.69
,,2024-03-26T13:10:00.000+00:00,feeder,6,N Current (RMS),A,23.9
,,2024-03-26T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
,,2024-03-26T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.3
,,2024-03-26T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
,,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
,,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
,,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-1.62
,,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.66
,,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.57
,,2024-03-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,9.9
,,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
,,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
,,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
,,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.4
,,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.86
,,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.57
,,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.61
,,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.96
,,2024-03-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,20.5
,,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
,,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
,,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
,,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
,,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
,,2024-03-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
,,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
,,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
,,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
,,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
,,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
,,2024-03-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
,,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
,,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
,,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
,,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
,,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
,,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.7
,,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.69
,,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.52
,,2024-03-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
,,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
,,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.5
,,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,112.7
,,2024-03-26T13:10:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.62
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,48.75
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,54.15
,,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
,,2024-03-26T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
,,2024-03-26T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
,,2024-03-26T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
,,2024-03-26T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.88
,,2024-03-26T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.55
,,2024-03-26T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.84
,,2024-03-26T13:00:00.000+00:00,feeder,6,N Current (RMS),A,14.0
,,2024-03-26T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.9
,,2024-03-26T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.8
,,2024-03-26T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.5
,,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
,,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
,,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.87
,,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.85
,,2024-03-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,8.3
,,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
,,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
,,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
,,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
,,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
,,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.57
,,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.9
,,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.74
,,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
,,2024-03-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,15.7
,,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
,,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
,,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
,,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
,,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
,,2024-03-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
,,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
,,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
,,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
,,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
,,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
,,2024-03-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,8.2
,,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
,,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
,,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
,,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
,,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
,,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
,,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.26
,,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.6
,,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.4
,,2024-03-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
,,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.2
,,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
,,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
,,2024-03-26T13:00:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.01
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.86
,,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
,,2024-03-26T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
,,2024-03-26T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
,,2024-03-26T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
,,2024-03-26T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.38
,,2024-03-26T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.54
,,2024-03-26T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.12
