Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T12:50:00.000+00:00,feeder,6,N Current (RMS),A,22.6
,,2024-03-26T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.3
,,2024-03-26T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.8
,,2024-03-26T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,22.2
,,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
,,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
,,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-2.95
,,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-1.31
,,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.66
,,2024-03-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,13.9
,,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
,,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
,,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
,,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.61
,,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.75
,,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.23
,,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.49
,,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.51
,,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
,,2024-03-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,22.7
,,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
,,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
,,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
,,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
,,2024-03-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
,,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
,,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
,,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
,,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
,,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
,,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
,,2024-03-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,8.2
,,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
,,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
,,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
,,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
,,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
,,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
,,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.42
,,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.04
,,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.38
,,2024-03-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,35.6
,,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.0
,,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.1
,,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
,,2024-03-26T12:50:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.67
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,48.21
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.15
,,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
,,2024-03-26T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
,,2024-03-26T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
,,2024-03-26T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
,,2024-03-26T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.93
,,2024-03-26T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.29
,,2024-03-26T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.57
,,2024-03-26T12:40:00.000+00:00,feeder,6,N Current (RMS),A,17.1
,,2024-03-26T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.1
,,2024-03-26T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.8
,,2024-03-26T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.5
,,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
,,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-2.93
,,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-1.51
,,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.97
,,2024-03-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,13.5
,,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
,,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
,,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
,,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
,,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.73
,,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.23
,,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.4
,,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.86
,,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.06
,,2024-03-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,36.8
,,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
,,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.3
,,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
,,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
,,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
,,2024-03-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
,,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
,,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
,,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
,,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
,,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
,,2024-03-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
,,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
,,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
,,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
,,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
,,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
,,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
,,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.74
,,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.84
,,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.44
,,2024-03-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,44.7
,,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.0
,,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.1
,,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
,,2024-03-26T12:40:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,47.16
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,56.46
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.23
,,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
,,2024-03-26T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
,,2024-03-26T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
,,2024-03-26T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
,,2024-03-26T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.39
,,2024-03-26T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.6
,,2024-03-26T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.45
,,2024-03-26T12:30:00.000+00:00,feeder,6,N Current (RMS),A,23.3
,,2024-03-26T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.4
,,2024-03-26T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.9
,,2024-03-26T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
,,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
,,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
,,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.65
,,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.71
,,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.17
,,2024-03-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,15.4
,,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
,,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
,,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
,,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.61
,,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.48
,,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.1
,,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
,,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.77
,,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.08
,,2024-03-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,49.2
,,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
,,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.6
,,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
,,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
,,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
,,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.34
,,2024-03-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
,,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
,,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
,,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
,,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
,,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
,,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.77
,,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
,,2024-03-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,20.7
,,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
,,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
,,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
,,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
,,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
,,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
,,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.75
,,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.14
,,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.75
,,2024-03-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,40.3
,,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,133.3
,,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.4
,,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
,,2024-03-26T12:30:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,50.53
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,70.06
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.84
,,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
,,2024-03-26T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
,,2024-03-26T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
,,2024-03-26T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
,,2024-03-26T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
,,2024-03-26T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.59
,,2024-03-26T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.71
,,2024-03-26T12:20:00.000+00:00,feeder,6,N Current (RMS),A,18.5
,,2024-03-26T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.4
,,2024-03-26T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.0
,,2024-03-26T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
,,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
,,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
,,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.76
,,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-1.14
,,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.71
,,2024-03-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,24.1
,,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
,,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
,,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
,,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
,,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.48
,,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.97
,,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
,,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.85
,,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.53
,,2024-03-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,28.8
,,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
,,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
,,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
,,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
,,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
,,2024-03-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
,,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.54
,,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
,,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
,,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
,,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
,,2024-03-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,15.3
,,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
,,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
,,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
,,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
,,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
,,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
,,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.18
,,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.31
,,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.57
,,2024-03-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,51.1
,,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,135.5
,,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.4
,,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
,,2024-03-26T12:20:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,49.54
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.98
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.73
,,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
,,2024-03-26T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
,,2024-03-26T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
,,2024-03-26T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,-0.53
,,2024-03-26T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.47
,,2024-03-26T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.96
,,2024-03-26T12:10:00.000+00:00,feeder,6,N Current (RMS),A,18.5
,,2024-03-26T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
,,2024-03-26T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.5
,,2024-03-26T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.1
,,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
,,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
,,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.3
,,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.6
,,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.16
,,2024-03-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,9.3
,,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
,,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
,,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
,,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
,,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.07
,,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.01
,,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
,,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.42
,,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.67
,,2024-03-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,22.4
,,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
,,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
,,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
,,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
,,2024-03-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
,,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
,,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
,,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
,,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
,,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
,,2024-03-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
,,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
,,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
,,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
,,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
,,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
,,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
,,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.47
,,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.46
,,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.69
,,2024-03-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,49.8
,,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,124.9
,,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
,,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
,,2024-03-26T12:10:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.33
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.14
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.92
,,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
,,2024-03-26T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
,,2024-03-26T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
,,2024-03-26T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
,,2024-03-26T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.79
,,2024-03-26T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.75
,,2024-03-26T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.57
,,2024-03-26T12:00:00.000+00:00,feeder,6,N Current (RMS),A,22.3
,,2024-03-26T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.1
,,2024-03-26T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.9
,,2024-03-26T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.5
,,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.58
,,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
,,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
,,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.16
,,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.2
,,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.67
,,2024-03-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,20.4
,,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
,,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
,,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
,,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.49
,,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.43
,,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.98
,,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.23
,,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
,,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.9
,,2024-03-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,25.1
,,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
,,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
,,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
,,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
,,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
,,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
,,2024-03-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
,,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.65
,,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
,,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
,,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
,,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
,,2024-03-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
,,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
,,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
,,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
,,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
,,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
,,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
,,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.48
,,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.9
,,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.97
,,2024-03-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,57.9
,,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,133.0
,,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
,,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
,,2024-03-26T12:00:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,49.05
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.22
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.03
,,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
,,2024-03-26T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
,,2024-03-26T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
,,2024-03-26T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
,,2024-03-26T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.6
,,2024-03-26T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.11
,,2024-03-26T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.67
,,2024-03-26T11:50:00.000+00:00,feeder,6,N Current (RMS),A,15.6
,,2024-03-26T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.3
,,2024-03-26T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
,,2024-03-26T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.7
,,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
,,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
,,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
,,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.77
,,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.97
,,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.55
,,2024-03-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,8.3
,,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
,,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
,,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
,,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.02
,,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.97
,,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.78
,,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
,,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.03
,,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.9
,,2024-03-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,22.8
,,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
,,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
,,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
,,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
,,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
,,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
,,2024-03-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
,,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
,,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
,,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
,,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
,,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
,,2024-03-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,10.3
,,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
,,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
,,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
,,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
,,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
,,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
,,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.09
,,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.47
,,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.75
,,2024-03-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,60.1
,,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,150.1
,,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.1
,,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.6
,,2024-03-26T11:50:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,52.64
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,47.73
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.05
,,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
,,2024-03-26T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
,,2024-03-26T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.72
,,2024-03-26T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.65
,,2024-03-26T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.29
,,2024-03-26T11:40:00.000+00:00,feeder,6,N Current (RMS),A,26.8
,,2024-03-26T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,47.4
,,2024-03-26T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.3
,,2024-03-26T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.3
,,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
,,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
,,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
,,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.84
,,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
,,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.08
,,2024-03-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,8.8
,,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
,,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
,,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
,,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.33
,,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.65
,,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.04
,,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.84
,,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.11
,,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.99
,,2024-03-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,25.6
,,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
,,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
,,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
,,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
,,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
,,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.31
,,2024-03-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
,,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
,,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
,,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
,,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
,,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.83
,,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
,,2024-03-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
,,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
,,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
,,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
,,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
,,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
,,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
,,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.91
,,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.43
,,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.59
,,2024-03-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,34.5
,,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.7
,,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
,,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.4
,,2024-03-26T11:40:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.33
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,49.76
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,47.5
,,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
,,2024-03-26T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
,,2024-03-26T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.1
,,2024-03-26T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.94
,,2024-03-26T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.19
,,2024-03-26T11:30:00.000+00:00,feeder,6,N Current (RMS),A,26.0
,,2024-03-26T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.8
,,2024-03-26T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.2
,,2024-03-26T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.9
,,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
,,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
,,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
,,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.56
,,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.3
,,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.55
,,2024-03-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,17.2
,,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
,,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.7
,,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
,,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.13
,,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.72
,,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.88
,,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.01
,,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
,,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.15
,,2024-03-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,29.3
,,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
,,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
,,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
,,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
,,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
,,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.3
,,2024-03-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
,,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
,,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
,,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
,,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
,,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
,,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
,,2024-03-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
,,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
,,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
,,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
,,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
,,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
,,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
,,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.31
,,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.15
,,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.83
,,2024-03-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,34.5
,,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
,,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.1
,,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,113.0
,,2024-03-26T11:30:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,47.45
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,54.68
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.31
,,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
,,2024-03-26T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
,,2024-03-26T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
,,2024-03-26T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
,,2024-03-26T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.48
,,2024-03-26T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.57
,,2024-03-26T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.37
,,2024-03-26T11:20:00.000+00:00,feeder,6,N Current (RMS),A,19.7
,,2024-03-26T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.6
,,2024-03-26T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.6
,,2024-03-26T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.6
,,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
,,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
,,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
,,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
,,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.92
,,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
,,2024-03-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,17.0
,,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
,,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
,,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
,,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.36
,,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.46
,,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.97
,,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
,,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
,,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
,,2024-03-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,9.2
,,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
,,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
,,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
,,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
,,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.24
,,2024-03-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
