Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
,,2024-03-26T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
,,2024-03-26T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
,,2024-03-26T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
,,2024-03-26T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.07
,,2024-03-26T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.13
,,2024-03-26T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.95
,,2024-03-26T09:40:00.000+00:00,feeder,6,N Current (RMS),A,10.7
,,2024-03-26T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
,,2024-03-26T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.0
,,2024-03-26T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.5
,,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
,,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
,,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
,,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.62
,,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.51
,,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.02
,,2024-03-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,28.2
,,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
,,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.1
,,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
,,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
,,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.62
,,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
,,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.46
,,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.58
,,2024-03-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
,,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
,,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
,,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
,,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
,,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
,,2024-03-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
,,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
,,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
,,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
,,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.85
,,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
,,2024-03-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
,,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
,,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
,,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
,,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
,,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
,,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
,,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.54
,,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.29
,,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.87
,,2024-03-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,47.7
,,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,111.0
,,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,127.0
,,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
,,2024-03-26T09:40:00.000+00:00,transformer,,Temperature,C,15.6
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.82
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,61.27
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.93
,,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
,,2024-03-26T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
,,2024-03-26T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
,,2024-03-26T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
,,2024-03-26T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.54
,,2024-03-26T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.73
,,2024-03-26T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.39
,,2024-03-26T09:30:00.000+00:00,feeder,6,N Current (RMS),A,11.0
,,2024-03-26T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.6
,,2024-03-26T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.3
,,2024-03-26T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.6
,,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
,,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
,,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
,,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.81
,,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.49
,,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.52
,,2024-03-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,21.2
,,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
,,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
,,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
,,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
,,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
,,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.72
,,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
,,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
,,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.84
,,2024-03-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,25.1
,,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
,,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
,,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
,,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
,,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
,,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
,,2024-03-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
,,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.85
,,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
,,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
,,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
,,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
,,2024-03-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
,,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
,,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
,,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
,,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
,,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
,,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.57
,,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.32
,,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.88
,,2024-03-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,70.1
,,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,160.1
,,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.7
,,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
,,2024-03-26T09:30:00.000+00:00,transformer,,Temperature,C,15.1
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,51.68
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,52.19
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.37
,,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
,,2024-03-26T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
,,2024-03-26T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
,,2024-03-26T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
,,2024-03-26T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.11
,,2024-03-26T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.38
,,2024-03-26T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.22
,,2024-03-26T09:20:00.000+00:00,feeder,6,N Current (RMS),A,12.0
,,2024-03-26T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.5
,,2024-03-26T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.9
,,2024-03-26T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.8
,,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
,,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
,,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
,,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.44
,,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.49
,,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.52
,,2024-03-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,24.6
,,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
,,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
,,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
,,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
,,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.27
,,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
,,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.99
,,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
,,2024-03-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,16.4
,,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
,,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
,,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
,,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
,,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
,,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.28
,,2024-03-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
,,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
,,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
,,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
,,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
,,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
,,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
,,2024-03-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,11.1
,,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
,,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
,,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
,,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
,,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
,,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,52.66
,,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.89
,,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.16
,,2024-03-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,102.5
,,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,212.9
,,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,134.6
,,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
,,2024-03-26T09:20:00.000+00:00,transformer,,Temperature,C,14.6
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,65.31
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,61.02
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.12
,,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
,,2024-03-26T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
,,2024-03-26T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
,,2024-03-26T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
,,2024-03-26T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.5
,,2024-03-26T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.55
,,2024-03-26T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.96
,,2024-03-26T09:10:00.000+00:00,feeder,6,N Current (RMS),A,17.7
,,2024-03-26T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.9
,,2024-03-26T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
,,2024-03-26T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.2
,,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
,,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
,,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.63
,,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.52
,,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.54
,,2024-03-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,45.2
,,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.4
,,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
,,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
,,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
,,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
,,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.87
,,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.11
,,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
,,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.62
,,2024-03-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,16.2
,,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
,,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
,,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
,,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
,,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
,,2024-03-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
,,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.65
,,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
,,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
,,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
,,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
,,2024-03-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
,,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
,,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
,,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
,,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
,,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
,,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
,,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.87
,,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.26
,,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.57
,,2024-03-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,68.6
,,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,120.7
,,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,157.4
,,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
,,2024-03-26T09:10:00.000+00:00,transformer,,Temperature,C,14.4
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,51.29
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,62.33
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.05
,,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
,,2024-03-26T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
,,2024-03-26T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
,,2024-03-26T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.3
,,2024-03-26T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.7
,,2024-03-26T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.62
,,2024-03-26T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.09
,,2024-03-26T09:00:00.000+00:00,feeder,6,N Current (RMS),A,22.3
,,2024-03-26T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
,,2024-03-26T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.6
,,2024-03-26T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.9
,,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
,,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
,,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
,,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.29
,,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.35
,,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.98
,,2024-03-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,19.9
,,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
,,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.5
,,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
,,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
,,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
,,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.43
,,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
,,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.92
,,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.22
,,2024-03-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,25.7
,,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
,,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
,,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
,,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
,,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
,,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
,,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.29
,,2024-03-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
,,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
,,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
,,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
,,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
,,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
,,2024-03-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,7.1
,,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
,,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
,,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
,,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
,,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
,,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
,,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.41
,,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.27
,,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.13
,,2024-03-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,49.4
,,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.2
,,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,159.9
,,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.4
,,2024-03-26T09:00:00.000+00:00,transformer,,Temperature,C,14.5
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.44
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,79.1
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.32
,,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.0
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
,,2024-03-26T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
,,2024-03-26T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
,,2024-03-26T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
,,2024-03-26T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.79
,,2024-03-26T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.57
,,2024-03-26T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.29
,,2024-03-26T08:50:00.000+00:00,feeder,6,N Current (RMS),A,23.3
,,2024-03-26T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.9
,,2024-03-26T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
,,2024-03-26T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.0
,,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
,,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
,,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
,,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.56
,,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.57
,,2024-03-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,12.4
,,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
,,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.1
,,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
,,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
,,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.62
,,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
,,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
,,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.26
,,2024-03-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,20.8
,,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
,,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
,,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
,,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
,,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
,,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
,,2024-03-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
,,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
,,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
,,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
,,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
,,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
,,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,,2024-03-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
,,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
,,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
,,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
,,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
,,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
,,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.52
,,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.96
,,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.37
,,2024-03-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,43.0
,,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.1
,,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,130.4
,,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
,,2024-03-26T08:50:00.000+00:00,transformer,,Temperature,C,14.2
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.75
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,66.06
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.29
,,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
,,2024-03-26T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
,,2024-03-26T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
,,2024-03-26T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
,,2024-03-26T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.69
,,2024-03-26T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.15
,,2024-03-26T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.37
,,2024-03-26T08:40:00.000+00:00,feeder,6,N Current (RMS),A,20.6
,,2024-03-26T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.7
,,2024-03-26T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.9
,,2024-03-26T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.0
,,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
,,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
,,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
,,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.9
,,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.81
,,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.3
,,2024-03-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,13.5
,,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
,,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
,,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
,,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.68
,,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
,,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
,,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.24
,,2024-03-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,18.2
,,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
,,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
,,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
,,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
,,2024-03-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
,,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
,,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
,,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
,,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
,,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
,,2024-03-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
,,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
,,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
,,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
,,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
,,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
,,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.28
,,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.66
,,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.11
,,2024-03-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,39.2
,,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
,,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,121.2
,,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
,,2024-03-26T08:40:00.000+00:00,transformer,,Temperature,C,13.9
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.19
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,52.68
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.42
,,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
,,2024-03-26T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
,,2024-03-26T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
,,2024-03-26T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
,,2024-03-26T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.44
,,2024-03-26T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.93
,,2024-03-26T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.4
,,2024-03-26T08:30:00.000+00:00,feeder,6,N Current (RMS),A,22.2
,,2024-03-26T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.0
,,2024-03-26T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.1
,,2024-03-26T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.0
,,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
,,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
,,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
,,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
,,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.11
,,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.84
,,2024-03-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,14.1
,,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
,,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
,,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
,,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
,,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
,,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.44
,,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
,,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
,,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.63
,,2024-03-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
,,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
,,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
,,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
,,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
,,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
,,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
,,2024-03-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
,,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
,,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
,,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.24
,,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
,,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
,,2024-03-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
,,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
,,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
,,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
,,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
,,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
,,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.08
,,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.52
,,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.52
,,2024-03-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,56.4
,,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
,,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,148.5
,,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
,,2024-03-26T08:30:00.000+00:00,transformer,,Temperature,C,13.5
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.25
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,54.48
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.21
,,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
,,2024-03-26T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
,,2024-03-26T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
,,2024-03-26T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
,,2024-03-26T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.85
,,2024-03-26T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.21
,,2024-03-26T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.88
,,2024-03-26T08:20:00.000+00:00,feeder,6,N Current (RMS),A,27.6
,,2024-03-26T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.6
,,2024-03-26T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.5
,,2024-03-26T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.1
,,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
,,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
,,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
,,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.45
,,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.15
,,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.53
,,2024-03-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,15.1
,,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
,,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
,,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
,,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
,,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
,,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.14
,,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
,,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
,,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.01
,,2024-03-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,26.9
,,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
,,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
,,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
,,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
,,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
,,2024-03-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
,,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.7
,,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
,,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
,,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
,,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
,,2024-03-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,19.9
,,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
,,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
,,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
,,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
,,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
,,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.71
,,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.5
,,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.01
,,2024-03-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,64.1
,,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.8
,,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,152.9
,,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
,,2024-03-26T08:20:00.000+00:00,transformer,,Temperature,C,13.0
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.76
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,57.74
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.61
,,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
,,2024-03-26T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
,,2024-03-26T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
,,2024-03-26T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
,,2024-03-26T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.31
,,2024-03-26T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.98
,,2024-03-26T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.92
,,2024-03-26T08:10:00.000+00:00,feeder,6,N Current (RMS),A,26.6
,,2024-03-26T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.4
,,2024-03-26T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.4
,,2024-03-26T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,15.4
,,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
,,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
,,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
,,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.5
,,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.02
,,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.66
,,2024-03-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,14.8
,,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
,,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
,,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
,,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
,,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
,,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.84
,,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
,,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
,,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.02
,,2024-03-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,23.1
,,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
,,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
,,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
,,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
