Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
,,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
,,2024-03-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
,,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
,,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
,,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
,,2024-03-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
,,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
,,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
,,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
,,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
,,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
,,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
,,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.66
,,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.73
,,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.79
,,2024-03-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,44.8
,,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
,,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,118.5
,,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
,,2024-03-26T08:10:00.000+00:00,transformer,,Temperature,C,12.6
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.26
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.11
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.3
,,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
,,2024-03-26T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
,,2024-03-26T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.77
,,2024-03-26T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
,,2024-03-26T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.52
,,2024-03-26T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.65
,,2024-03-26T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.98
,,2024-03-26T08:00:00.000+00:00,feeder,6,N Current (RMS),A,48.1
,,2024-03-26T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.7
,,2024-03-26T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,84.8
,,2024-03-26T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.3
,,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
,,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
,,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
,,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.87
,,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.9
,,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.87
,,2024-03-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,16.6
,,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
,,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
,,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
,,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
,,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.95
,,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.45
,,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
,,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.97
,,2024-03-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,19.8
,,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
,,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
,,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
,,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
,,2024-03-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
,,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
,,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
,,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
,,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
,,2024-03-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
,,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
,,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
,,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
,,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
,,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
,,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
,,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.96
,,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.36
,,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.36
,,2024-03-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,56.0
,,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.7
,,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,145.7
,,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
,,2024-03-26T08:00:00.000+00:00,transformer,,Temperature,C,12.1
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.35
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,66.2
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.15
,,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
,,2024-03-26T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
,,2024-03-26T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
,,2024-03-26T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
,,2024-03-26T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.07
,,2024-03-26T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.69
,,2024-03-26T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.41
,,2024-03-26T07:50:00.000+00:00,feeder,6,N Current (RMS),A,30.8
,,2024-03-26T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.9
,,2024-03-26T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.7
,,2024-03-26T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,57.8
,,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
,,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
,,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.54
,,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.88
,,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.13
,,2024-03-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,8.4
,,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
,,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
,,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
,,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
,,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
,,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.27
,,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.6
,,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.3
,,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.87
,,2024-03-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
,,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
,,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
,,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
,,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
,,2024-03-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
,,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
,,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
,,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
,,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
,,2024-03-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,10.7
,,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
,,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
,,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
,,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
,,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
,,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.81
,,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.34
,,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.85
,,2024-03-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,37.6
,,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.1
,,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.7
,,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
,,2024-03-26T07:50:00.000+00:00,transformer,,Temperature,C,11.5
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.52
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,49.72
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.7
,,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
,,2024-03-26T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
,,2024-03-26T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
,,2024-03-26T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.4
,,2024-03-26T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.59
,,2024-03-26T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.53
,,2024-03-26T07:40:00.000+00:00,feeder,6,N Current (RMS),A,21.3
,,2024-03-26T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.1
,,2024-03-26T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.1
,,2024-03-26T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.9
,,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
,,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
,,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
,,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.28
,,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.9
,,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.07
,,2024-03-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,11.5
,,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
,,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
,,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
,,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
,,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.4
,,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
,,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
,,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.43
,,2024-03-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
,,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
,,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
,,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
,,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
,,2024-03-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
,,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
,,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
,,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.42
,,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
,,2024-03-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
,,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
,,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
,,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
,,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
,,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
,,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
,,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.37
,,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
,,2024-03-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,36.3
,,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
,,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.6
,,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
,,2024-03-26T07:40:00.000+00:00,transformer,,Temperature,C,11.3
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.62
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,48.95
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.18
,,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
,,2024-03-26T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.11
,,2024-03-26T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
,,2024-03-26T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.84
,,2024-03-26T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.77
,,2024-03-26T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.44
,,2024-03-26T07:30:00.000+00:00,feeder,6,N Current (RMS),A,20.0
,,2024-03-26T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.1
,,2024-03-26T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.5
,,2024-03-26T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.2
,,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
,,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
,,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
,,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.07
,,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.07
,,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.66
,,2024-03-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,13.7
,,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
,,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
,,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
,,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
,,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
,,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.71
,,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.1
,,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.71
,,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.57
,,2024-03-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
,,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
,,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
,,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
,,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
,,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
,,2024-03-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
,,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
,,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
,,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
,,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
,,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
,,2024-03-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
,,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
,,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
,,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
,,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
,,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
,,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.55
,,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.71
,,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.25
,,2024-03-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,43.3
,,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.5
,,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.3
,,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
,,2024-03-26T07:30:00.000+00:00,transformer,,Temperature,C,10.9
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,46.17
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,48.14
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.3
,,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
,,2024-03-26T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
,,2024-03-26T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
,,2024-03-26T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
,,2024-03-26T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.46
,,2024-03-26T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
,,2024-03-26T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.7
,,2024-03-26T07:20:00.000+00:00,feeder,6,N Current (RMS),A,15.8
,,2024-03-26T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.8
,,2024-03-26T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.5
,,2024-03-26T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.2
,,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
,,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.79
,,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.59
,,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.07
,,2024-03-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,16.9
,,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
,,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
,,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
,,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
,,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.65
,,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
,,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
,,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.07
,,2024-03-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
,,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
,,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
,,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
,,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
,,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
,,2024-03-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
,,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
,,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
,,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
,,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
,,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.36
,,2024-03-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
,,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
,,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
,,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
,,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
,,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
,,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
,,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.82
,,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.13
,,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
,,2024-03-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,41.3
,,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
,,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.6
,,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
,,2024-03-26T07:20:00.000+00:00,transformer,,Temperature,C,10.7
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,45.23
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.46
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.3
,,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
,,2024-03-26T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
,,2024-03-26T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
,,2024-03-26T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
,,2024-03-26T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.78
,,2024-03-26T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.26
,,2024-03-26T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.68
,,2024-03-26T07:10:00.000+00:00,feeder,6,N Current (RMS),A,16.8
,,2024-03-26T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.8
,,2024-03-26T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.6
,,2024-03-26T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.8
,,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
,,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
,,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.15
,,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.44
,,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.72
,,2024-03-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,11.0
,,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
,,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
,,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
,,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
,,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.13
,,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
,,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
,,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
,,2024-03-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
,,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
,,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
,,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
,,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
,,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
,,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
,,2024-03-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
,,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
,,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
,,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
,,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
,,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
,,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
,,2024-03-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
,,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
,,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
,,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
,,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
,,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
,,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
,,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.77
,,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.64
,,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.44
,,2024-03-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,38.0
,,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.0
,,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
,,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
,,2024-03-26T07:10:00.000+00:00,transformer,,Temperature,C,10.6
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.81
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.15
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.72
,,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
,,2024-03-26T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
,,2024-03-26T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
,,2024-03-26T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
,,2024-03-26T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.03
,,2024-03-26T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.22
,,2024-03-26T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.67
,,2024-03-26T07:00:00.000+00:00,feeder,6,N Current (RMS),A,32.4
,,2024-03-26T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.6
,,2024-03-26T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.9
,,2024-03-26T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,57.1
,,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
,,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
,,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
,,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.6
,,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.93
,,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.3
,,2024-03-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,11.6
,,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
,,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
,,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
,,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
,,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
,,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.7
,,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
,,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
,,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
,,2024-03-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,19.3
,,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
,,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
,,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
,,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
,,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
,,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
,,2024-03-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
,,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
,,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
,,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
,,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
,,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.36
,,2024-03-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,19.7
,,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
,,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
,,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
,,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
,,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
,,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.74
,,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.26
,,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.57
,,2024-03-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,46.3
,,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,128.0
,,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.4
,,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
,,2024-03-26T07:00:00.000+00:00,transformer,,Temperature,C,10.4
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,48.4
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.95
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,46.9
,,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
,,2024-03-26T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
,,2024-03-26T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
,,2024-03-26T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
,,2024-03-26T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.41
,,2024-03-26T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.24
,,2024-03-26T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.16
,,2024-03-26T06:50:00.000+00:00,feeder,6,N Current (RMS),A,19.7
,,2024-03-26T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.8
,,2024-03-26T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.1
,,2024-03-26T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.9
,,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
,,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
,,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.67
,,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.79
,,2024-03-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,8.5
,,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
,,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
,,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
,,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
,,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
,,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.94
,,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
,,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.42
,,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
,,2024-03-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,15.8
,,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
,,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
,,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
,,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
,,2024-03-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.93
,,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
,,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
,,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
,,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
,,2024-03-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
,,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
,,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
,,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
,,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
,,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
,,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
,,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.58
,,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.22
,,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.39
,,2024-03-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,39.9
,,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.2
,,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.2
,,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
,,2024-03-26T06:50:00.000+00:00,transformer,,Temperature,C,10.3
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,48.36
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.27
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.89
,,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
,,2024-03-26T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
,,2024-03-26T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
,,2024-03-26T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.41
,,2024-03-26T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.22
,,2024-03-26T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.15
,,2024-03-26T06:40:00.000+00:00,feeder,6,N Current (RMS),A,33.8
,,2024-03-26T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
,,2024-03-26T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.7
,,2024-03-26T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,58.0
,,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
,,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
,,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.05
,,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
,,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.46
,,2024-03-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,9.8
,,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
,,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
,,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
,,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
,,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
,,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.92
,,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
,,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.23
,,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.11
,,2024-03-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
,,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
,,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
,,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
,,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
,,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
,,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
,,2024-03-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
,,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
,,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
,,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
,,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
,,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
,,2024-03-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,21.4
,,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
,,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
,,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
,,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
,,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
,,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
,,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.51
,,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.89
,,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.57
,,2024-03-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,38.6
,,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.6
,,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.3
,,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
,,2024-03-26T06:40:00.000+00:00,transformer,,Temperature,C,10.4
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
