Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,45.58
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.63
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.66
,,2024-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
,,2024-03-26T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
,,2024-03-26T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
,,2024-03-26T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
,,2024-03-26T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.29
,,2024-03-26T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.9
,,2024-03-26T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.74
,,2024-03-26T06:30:00.000+00:00,feeder,6,N Current (RMS),A,17.1
,,2024-03-26T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.8
,,2024-03-26T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.1
,,2024-03-26T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.5
,,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
,,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
,,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
,,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.62
,,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.28
,,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.4
,,2024-03-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,8.0
,,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
,,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
,,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
,,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
,,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
,,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.04
,,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.2
,,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
,,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.51
,,2024-03-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,10.7
,,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
,,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
,,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
,,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
,,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
,,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
,,2024-03-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
,,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
,,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
,,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
,,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
,,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
,,2024-03-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
,,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
,,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
,,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
,,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
,,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
,,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
,,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.23
,,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.04
,,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.03
,,2024-03-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,31.8
,,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
,,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
,,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
,,2024-03-26T06:30:00.000+00:00,transformer,,Temperature,C,10.6
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.16
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.29
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.16
,,2024-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
,,2024-03-26T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
,,2024-03-26T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
,,2024-03-26T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
,,2024-03-26T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.89
,,2024-03-26T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.28
,,2024-03-26T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.13
,,2024-03-26T06:20:00.000+00:00,feeder,6,N Current (RMS),A,20.9
,,2024-03-26T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
,,2024-03-26T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.2
,,2024-03-26T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.4
,,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
,,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
,,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
,,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.57
,,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.82
,,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.09
,,2024-03-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,7.9
,,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
,,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
,,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
,,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
,,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.61
,,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
,,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
,,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.47
,,2024-03-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,14.9
,,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
,,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
,,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
,,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
,,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
,,2024-03-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
,,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
,,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
,,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
,,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
,,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
,,2024-03-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,16.7
,,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
,,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
,,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
,,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
,,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
,,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.41
,,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.54
,,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
,,2024-03-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,39.7
,,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.3
,,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.7
,,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
,,2024-03-26T06:20:00.000+00:00,transformer,,Temperature,C,10.4
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.16
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,48.61
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.05
,,2024-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
,,2024-03-26T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
,,2024-03-26T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
,,2024-03-26T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
,,2024-03-26T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.17
,,2024-03-26T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.94
,,2024-03-26T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.9
,,2024-03-26T06:10:00.000+00:00,feeder,6,N Current (RMS),A,11.5
,,2024-03-26T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.3
,,2024-03-26T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.4
,,2024-03-26T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.1
,,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
,,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
,,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
,,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.67
,,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.72
,,2024-03-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,9.6
,,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
,,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
,,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
,,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
,,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.65
,,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
,,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
,,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.4
,,2024-03-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
,,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
,,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
,,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
,,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
,,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
,,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
,,2024-03-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
,,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
,,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
,,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
,,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
,,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
,,2024-03-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
,,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
,,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
,,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
,,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
,,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
,,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
,,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.71
,,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.83
,,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
,,2024-03-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,50.8
,,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.4
,,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
,,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
,,2024-03-26T06:10:00.000+00:00,transformer,,Temperature,C,10.3
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.64
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,42.68
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.6
,,2024-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
,,2024-03-26T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
,,2024-03-26T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
,,2024-03-26T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
,,2024-03-26T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.23
,,2024-03-26T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.73
,,2024-03-26T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.14
,,2024-03-26T06:00:00.000+00:00,feeder,6,N Current (RMS),A,13.6
,,2024-03-26T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.1
,,2024-03-26T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.4
,,2024-03-26T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.6
,,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
,,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
,,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.49
,,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.32
,,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.39
,,2024-03-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,7.4
,,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
,,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
,,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
,,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
,,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
,,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.28
,,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
,,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
,,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
,,2024-03-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,15.9
,,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
,,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
,,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
,,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
,,2024-03-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
,,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
,,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
,,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
,,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
,,2024-03-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
,,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
,,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
,,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
,,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
,,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
,,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.28
,,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.91
,,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.28
,,2024-03-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,30.2
,,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
,,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
,,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
,,2024-03-26T06:00:00.000+00:00,transformer,,Temperature,C,10.1
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.69
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.41
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.98
,,2024-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
,,2024-03-26T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
,,2024-03-26T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
,,2024-03-26T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
,,2024-03-26T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.24
,,2024-03-26T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.32
,,2024-03-26T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.03
,,2024-03-26T05:50:00.000+00:00,feeder,6,N Current (RMS),A,14.0
,,2024-03-26T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.4
,,2024-03-26T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.9
,,2024-03-26T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,29.0
,,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
,,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
,,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
,,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.11
,,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.26
,,2024-03-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,8.3
,,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
,,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
,,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
,,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
,,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
,,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.33
,,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
,,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
,,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.98
,,2024-03-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,15.6
,,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
,,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
,,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
,,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
,,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
,,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
,,2024-03-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
,,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
,,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
,,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
,,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
,,2024-03-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
,,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
,,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
,,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
,,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
,,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
,,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
,,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.86
,,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.11
,,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.58
,,2024-03-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,29.5
,,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
,,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
,,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
,,2024-03-26T05:50:00.000+00:00,transformer,,Temperature,C,9.9
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.38
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.81
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.99
,,2024-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
,,2024-03-26T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
,,2024-03-26T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
,,2024-03-26T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
,,2024-03-26T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.6
,,2024-03-26T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.41
,,2024-03-26T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.46
,,2024-03-26T05:40:00.000+00:00,feeder,6,N Current (RMS),A,13.3
,,2024-03-26T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.9
,,2024-03-26T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.2
,,2024-03-26T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.5
,,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
,,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
,,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
,,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.1
,,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.38
,,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.28
,,2024-03-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,11.2
,,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
,,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
,,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
,,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.05
,,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
,,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.35
,,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
,,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
,,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.12
,,2024-03-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,20.4
,,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
,,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
,,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
,,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
,,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
,,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
,,2024-03-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
,,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
,,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
,,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
,,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.79
,,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
,,2024-03-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
,,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
,,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
,,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
,,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
,,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
,,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
,,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.52
,,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.75
,,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.6
,,2024-03-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,45.7
,,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.4
,,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
,,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.3
,,2024-03-26T05:40:00.000+00:00,transformer,,Temperature,C,9.7
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,38.21
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.6
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.78
,,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
,,2024-03-26T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
,,2024-03-26T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
,,2024-03-26T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
,,2024-03-26T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.22
,,2024-03-26T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.59
,,2024-03-26T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.17
,,2024-03-26T05:30:00.000+00:00,feeder,6,N Current (RMS),A,12.0
,,2024-03-26T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.7
,,2024-03-26T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.9
,,2024-03-26T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.5
,,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
,,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
,,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
,,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
,,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.1
,,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.34
,,2024-03-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,8.4
,,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
,,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
,,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
,,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
,,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
,,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.59
,,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
,,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
,,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
,,2024-03-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
,,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
,,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
,,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
,,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
,,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
,,2024-03-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
,,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
,,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
,,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
,,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
,,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
,,2024-03-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
,,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
,,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
,,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
,,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
,,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
,,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
,,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.42
,,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.82
,,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.99
,,2024-03-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,26.5
,,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
,,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
,,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
,,2024-03-26T05:30:00.000+00:00,transformer,,Temperature,C,9.6
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.71
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.17
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.51
,,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
,,2024-03-26T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
,,2024-03-26T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
,,2024-03-26T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
,,2024-03-26T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.4
,,2024-03-26T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.59
,,2024-03-26T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.03
,,2024-03-26T05:20:00.000+00:00,feeder,6,N Current (RMS),A,6.8
,,2024-03-26T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
,,2024-03-26T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.8
,,2024-03-26T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.5
,,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
,,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
,,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.31
,,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.4
,,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.47
,,2024-03-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,10.5
,,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
,,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
,,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
,,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
,,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.9
,,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
,,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
,,2024-03-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,15.9
,,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
,,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
,,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
,,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
,,2024-03-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
,,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
,,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
,,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
,,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
,,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
,,2024-03-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
,,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
,,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
,,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
,,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
,,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
,,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
,,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.22
,,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.17
,,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
,,2024-03-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
,,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
,,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.9
,,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
,,2024-03-26T05:20:00.000+00:00,transformer,,Temperature,C,9.6
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.96
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.84
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,38.32
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.73
,,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
,,2024-03-26T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
,,2024-03-26T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-03-26T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
,,2024-03-26T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.24
,,2024-03-26T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.94
,,2024-03-26T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.53
,,2024-03-26T05:10:00.000+00:00,feeder,6,N Current (RMS),A,7.7
,,2024-03-26T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
,,2024-03-26T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.3
,,2024-03-26T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.2
,,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
,,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
,,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.51
,,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.77
,,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.65
,,2024-03-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,11.0
,,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
,,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
,,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
,,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
,,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
,,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.66
,,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
,,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.82
,,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.78
,,2024-03-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,17.2
,,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
,,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
,,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
,,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
,,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
,,2024-03-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
,,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
,,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
,,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.04
,,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
,,2024-03-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
,,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
,,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
,,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
,,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.5
,,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
,,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
,,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.91
,,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.88
,,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.75
,,2024-03-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
,,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
,,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.9
,,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
,,2024-03-26T05:10:00.000+00:00,transformer,,Temperature,C,9.7
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.99
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.2
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,40.46
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.91
,,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
,,2024-03-26T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
,,2024-03-26T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
,,2024-03-26T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
,,2024-03-26T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.38
,,2024-03-26T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.86
,,2024-03-26T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.87
,,2024-03-26T05:00:00.000+00:00,feeder,6,N Current (RMS),A,10.5
,,2024-03-26T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
,,2024-03-26T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.4
,,2024-03-26T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.1
,,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
,,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
,,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.43
,,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.59
,,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.53
,,2024-03-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,21.5
,,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
,,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
,,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
,,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
,,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.78
