Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
,,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
,,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.8
,,2024-03-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,16.1
,,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
,,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
,,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
,,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
,,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
,,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
,,2024-03-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
,,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
,,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
,,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
,,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
,,2024-03-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
,,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
,,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
,,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
,,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
,,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
,,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
,,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.26
,,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.67
,,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.85
,,2024-03-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,23.3
,,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
,,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
,,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
,,2024-03-26T05:00:00.000+00:00,transformer,,Temperature,C,9.8
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.42
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.54
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.47
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,40.13
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.38
,,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
,,2024-03-26T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
,,2024-03-26T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
,,2024-03-26T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
,,2024-03-26T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.46
,,2024-03-26T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.59
,,2024-03-26T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.16
,,2024-03-26T04:50:00.000+00:00,feeder,6,N Current (RMS),A,8.4
,,2024-03-26T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.3
,,2024-03-26T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.3
,,2024-03-26T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.9
,,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
,,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
,,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
,,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.77
,,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.48
,,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.52
,,2024-03-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,23.9
,,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
,,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
,,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
,,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
,,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
,,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.83
,,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
,,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
,,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.61
,,2024-03-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,9.8
,,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
,,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
,,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
,,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
,,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
,,2024-03-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
,,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
,,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.6
,,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
,,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
,,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
,,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
,,2024-03-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,8.4
,,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
,,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
,,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
,,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
,,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
,,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
,,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.05
,,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.94
,,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.92
,,2024-03-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
,,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
,,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
,,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
,,2024-03-26T04:50:00.000+00:00,transformer,,Temperature,C,10.1
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.66
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.41
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.12
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.51
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.5
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.26
,,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
,,2024-03-26T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
,,2024-03-26T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
,,2024-03-26T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
,,2024-03-26T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.11
,,2024-03-26T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.75
,,2024-03-26T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.72
,,2024-03-26T04:40:00.000+00:00,feeder,6,N Current (RMS),A,5.5
,,2024-03-26T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
,,2024-03-26T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.3
,,2024-03-26T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.5
,,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
,,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
,,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
,,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.18
,,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.87
,,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.38
,,2024-03-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,16.6
,,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
,,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
,,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
,,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
,,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
,,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.34
,,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
,,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
,,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.98
,,2024-03-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,16.7
,,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
,,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
,,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
,,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
,,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
,,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
,,2024-03-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
,,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
,,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
,,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
,,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
,,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
,,2024-03-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,5.4
,,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
,,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
,,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
,,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.32
,,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
,,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
,,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.51
,,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.27
,,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
,,2024-03-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,30.9
,,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
,,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
,,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
,,2024-03-26T04:40:00.000+00:00,transformer,,Temperature,C,10.1
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.88
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.7
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.24
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.35
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.21
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.8
,,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
,,2024-03-26T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
,,2024-03-26T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
,,2024-03-26T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
,,2024-03-26T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.95
,,2024-03-26T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.57
,,2024-03-26T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.82
,,2024-03-26T04:30:00.000+00:00,feeder,6,N Current (RMS),A,6.1
,,2024-03-26T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
,,2024-03-26T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.7
,,2024-03-26T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.7
,,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
,,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
,,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.37
,,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.81
,,2024-03-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,17.6
,,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
,,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
,,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
,,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
,,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
,,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.41
,,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
,,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
,,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.98
,,2024-03-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
,,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
,,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
,,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
,,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
,,2024-03-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
,,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
,,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
,,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
,,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
,,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
,,2024-03-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,6.0
,,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
,,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
,,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
,,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
,,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
,,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
,,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.12
,,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.67
,,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.56
,,2024-03-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,24.7
,,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
,,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
,,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
,,2024-03-26T04:30:00.000+00:00,transformer,,Temperature,C,10.0
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.05
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.78
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.3
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.25
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.24
,,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
,,2024-03-26T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
,,2024-03-26T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
,,2024-03-26T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
,,2024-03-26T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.3
,,2024-03-26T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.6
,,2024-03-26T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.05
,,2024-03-26T04:20:00.000+00:00,feeder,6,N Current (RMS),A,5.8
,,2024-03-26T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
,,2024-03-26T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.8
,,2024-03-26T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.6
,,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
,,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
,,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.28
,,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.33
,,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.51
,,2024-03-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,17.8
,,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
,,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
,,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
,,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
,,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
,,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.68
,,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
,,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
,,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.36
,,2024-03-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,17.8
,,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
,,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
,,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
,,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
,,2024-03-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
,,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
,,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
,,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
,,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
,,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
,,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
,,2024-03-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,6.7
,,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
,,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
,,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
,,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
,,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
,,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.06
,,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.17
,,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
,,2024-03-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
,,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
,,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
,,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
,,2024-03-26T04:20:00.000+00:00,transformer,,Temperature,C,9.8
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.14
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.79
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.5
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.72
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.17
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.61
,,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
,,2024-03-26T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
,,2024-03-26T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
,,2024-03-26T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
,,2024-03-26T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.35
,,2024-03-26T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.43
,,2024-03-26T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.9
,,2024-03-26T04:10:00.000+00:00,feeder,6,N Current (RMS),A,5.3
,,2024-03-26T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
,,2024-03-26T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.2
,,2024-03-26T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.0
,,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
,,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
,,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.06
,,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.46
,,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.47
,,2024-03-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,13.6
,,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
,,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
,,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
,,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
,,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
,,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.49
,,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
,,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
,,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.84
,,2024-03-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,14.7
,,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
,,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
,,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
,,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
,,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
,,2024-03-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
,,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
,,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
,,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
,,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
,,2024-03-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,5.4
,,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
,,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
,,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
,,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.37
,,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
,,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
,,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.75
,,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.46
,,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
,,2024-03-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,38.1
,,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.2
,,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
,,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
,,2024-03-26T04:10:00.000+00:00,transformer,,Temperature,C,9.7
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.18
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.84
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.59
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.97
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.62
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.83
,,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
,,2024-03-26T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
,,2024-03-26T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
,,2024-03-26T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
,,2024-03-26T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.23
,,2024-03-26T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.72
,,2024-03-26T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.98
,,2024-03-26T04:00:00.000+00:00,feeder,6,N Current (RMS),A,6.9
,,2024-03-26T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
,,2024-03-26T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.3
,,2024-03-26T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.1
,,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
,,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
,,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
,,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
,,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.26
,,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
,,2024-03-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,8.3
,,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
,,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
,,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
,,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
,,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
,,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.52
,,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
,,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
,,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
,,2024-03-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,21.1
,,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
,,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
,,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
,,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
,,2024-03-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
,,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
,,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
,,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
,,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
,,2024-03-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,6.3
,,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
,,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
,,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
,,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
,,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
,,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
,,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.63
,,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.52
,,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
,,2024-03-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
,,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
,,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
,,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
,,2024-03-26T04:00:00.000+00:00,transformer,,Temperature,C,9.8
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.01
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.62
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.13
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.06
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.09
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.89
,,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
,,2024-03-26T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
,,2024-03-26T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
,,2024-03-26T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.25
,,2024-03-26T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.82
,,2024-03-26T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.65
,,2024-03-26T03:50:00.000+00:00,feeder,6,N Current (RMS),A,6.8
,,2024-03-26T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
,,2024-03-26T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.7
,,2024-03-26T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.3
,,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
,,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
,,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
,,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.81
,,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.23
,,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.62
,,2024-03-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,8.6
,,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
,,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
,,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
,,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
,,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
,,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.65
,,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
,,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
,,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.48
,,2024-03-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,21.8
,,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
,,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
,,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
,,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
,,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
,,2024-03-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
,,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
,,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
,,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
,,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
,,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
,,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
,,2024-03-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,3.6
,,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
,,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
,,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
,,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
,,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
,,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
,,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.36
,,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.7
,,2024-03-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,22.5
,,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
,,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
,,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
,,2024-03-26T03:50:00.000+00:00,transformer,,Temperature,C,9.8
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.65
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.5
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.82
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.35
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.06
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.04
,,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
,,2024-03-26T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
,,2024-03-26T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
,,2024-03-26T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.84
,,2024-03-26T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.63
,,2024-03-26T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.71
,,2024-03-26T03:40:00.000+00:00,feeder,6,N Current (RMS),A,6.4
,,2024-03-26T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
,,2024-03-26T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
,,2024-03-26T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.4
,,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
,,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
,,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
,,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.83
,,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.38
,,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.64
,,2024-03-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,9.0
,,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
,,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
,,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
,,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
,,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
,,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.04
,,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
,,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
,,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.9
,,2024-03-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,15.4
,,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
,,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
,,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
,,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
,,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
,,2024-03-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
,,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
,,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
,,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
,,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
,,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
,,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
,,2024-03-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,4.9
,,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
,,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
,,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
,,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
,,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
,,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
,,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.28
,,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
,,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
,,2024-03-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,30.0
,,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
,,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
,,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
,,2024-03-26T03:40:00.000+00:00,transformer,,Temperature,C,9.8
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.02
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.68
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.03
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.89
,,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
,,2024-03-26T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
,,2024-03-26T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
,,2024-03-26T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
,,2024-03-26T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.16
,,2024-03-26T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.56
,,2024-03-26T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.41
,,2024-03-26T03:30:00.000+00:00,feeder,6,N Current (RMS),A,6.1
,,2024-03-26T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
,,2024-03-26T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.8
,,2024-03-26T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.6
,,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
,,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
,,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.57
,,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.38
,,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.47
,,2024-03-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,11.8
,,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
,,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
,,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
,,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
,,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
,,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.84
,,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
,,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
,,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
,,2024-03-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,12.3
,,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
,,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
,,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
,,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
,,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
,,2024-03-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
,,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
,,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
,,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
,,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
,,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
,,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
,,2024-03-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,5.1
,,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
,,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
,,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
,,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
,,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
,,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
,,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.46
,,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.89
,,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
,,2024-03-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,30.6
,,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
