Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
,,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
,,2024-03-26T03:30:00.000+00:00,transformer,,Temperature,C,9.8
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.6
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.79
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.91
,,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
,,2024-03-26T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
,,2024-03-26T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
,,2024-03-26T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
,,2024-03-26T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.15
,,2024-03-26T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.43
,,2024-03-26T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.34
,,2024-03-26T03:20:00.000+00:00,feeder,6,N Current (RMS),A,5.8
,,2024-03-26T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
,,2024-03-26T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.4
,,2024-03-26T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.5
,,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
,,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
,,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
,,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.66
,,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.37
,,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.48
,,2024-03-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,7.9
,,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
,,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
,,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
,,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
,,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
,,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.38
,,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
,,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
,,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.8
,,2024-03-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,15.1
,,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
,,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
,,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
,,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
,,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
,,2024-03-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
,,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
,,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
,,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
,,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
,,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
,,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
,,2024-03-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,5.8
,,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
,,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
,,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
,,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
,,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
,,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
,,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.96
,,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.76
,,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
,,2024-03-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
,,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
,,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
,,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
,,2024-03-26T03:20:00.000+00:00,transformer,,Temperature,C,9.7
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.3
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.22
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.77
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.94
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.44
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.09
,,2024-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
,,2024-03-26T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
,,2024-03-26T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
,,2024-03-26T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
,,2024-03-26T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.36
,,2024-03-26T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.65
,,2024-03-26T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.34
,,2024-03-26T03:10:00.000+00:00,feeder,6,N Current (RMS),A,7.0
,,2024-03-26T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.4
,,2024-03-26T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.1
,,2024-03-26T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.5
,,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
,,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
,,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
,,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.89
,,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.06
,,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
,,2024-03-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,8.6
,,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
,,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
,,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
,,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
,,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
,,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.65
,,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
,,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
,,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,,2024-03-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,17.6
,,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
,,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
,,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
,,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
,,2024-03-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
,,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
,,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
,,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
,,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
,,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
,,2024-03-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,5.9
,,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
,,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
,,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
,,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
,,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
,,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
,,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.74
,,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.21
,,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
,,2024-03-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,37.4
,,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
,,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
,,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
,,2024-03-26T03:10:00.000+00:00,transformer,,Temperature,C,9.7
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.54
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.21
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.92
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.17
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.95
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.59
,,2024-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
,,2024-03-26T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
,,2024-03-26T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
,,2024-03-26T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
,,2024-03-26T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.52
,,2024-03-26T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.86
,,2024-03-26T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.53
,,2024-03-26T03:00:00.000+00:00,feeder,6,N Current (RMS),A,8.2
,,2024-03-26T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.1
,,2024-03-26T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.8
,,2024-03-26T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.8
,,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
,,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
,,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
,,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.87
,,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.64
,,2024-03-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,9.2
,,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
,,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
,,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
,,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
,,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.33
,,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
,,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
,,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.99
,,2024-03-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,15.8
,,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
,,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
,,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
,,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
,,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
,,2024-03-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
,,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
,,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
,,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
,,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
,,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
,,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
,,2024-03-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,5.1
,,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
,,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
,,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
,,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
,,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
,,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
,,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.55
,,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.82
,,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
,,2024-03-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,33.5
,,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
,,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
,,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
,,2024-03-26T03:00:00.000+00:00,transformer,,Temperature,C,9.8
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.57
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.12
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.77
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.83
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.72
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.14
,,2024-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
,,2024-03-26T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
,,2024-03-26T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
,,2024-03-26T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
,,2024-03-26T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.43
,,2024-03-26T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.79
,,2024-03-26T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.58
,,2024-03-26T02:50:00.000+00:00,feeder,6,N Current (RMS),A,7.9
,,2024-03-26T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
,,2024-03-26T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.6
,,2024-03-26T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.4
,,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
,,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
,,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
,,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.81
,,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.81
,,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.78
,,2024-03-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,8.3
,,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
,,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
,,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
,,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
,,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
,,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.51
,,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
,,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
,,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
,,2024-03-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,14.1
,,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
,,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
,,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
,,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
,,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
,,2024-03-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
,,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
,,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
,,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
,,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
,,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
,,2024-03-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,6.0
,,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
,,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
,,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
,,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
,,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
,,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
,,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.1
,,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.36
,,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
,,2024-03-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,31.2
,,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
,,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
,,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
,,2024-03-26T02:50:00.000+00:00,transformer,,Temperature,C,9.9
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.62
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.16
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.88
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.35
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.77
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.32
,,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
,,2024-03-26T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
,,2024-03-26T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
,,2024-03-26T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
,,2024-03-26T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.44
,,2024-03-26T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.8
,,2024-03-26T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.75
,,2024-03-26T02:40:00.000+00:00,feeder,6,N Current (RMS),A,7.9
,,2024-03-26T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
,,2024-03-26T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.6
,,2024-03-26T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.0
,,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
,,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
,,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
,,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.94
,,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.5
,,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.79
,,2024-03-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,8.9
,,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
,,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
,,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
,,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
,,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
,,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.43
,,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
,,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
,,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.86
,,2024-03-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,17.8
,,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
,,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
,,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
,,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
,,2024-03-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
,,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.64
,,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
,,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
,,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
,,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
,,2024-03-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
,,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
,,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
,,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
,,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
,,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
,,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
,,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.41
,,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.01
,,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
,,2024-03-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
,,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
,,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
,,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
,,2024-03-26T02:40:00.000+00:00,transformer,,Temperature,C,9.9
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.3
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.96
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.49
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.82
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.35
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.28
,,2024-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
,,2024-03-26T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
,,2024-03-26T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
,,2024-03-26T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
,,2024-03-26T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.99
,,2024-03-26T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.08
,,2024-03-26T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.56
,,2024-03-26T02:30:00.000+00:00,feeder,6,N Current (RMS),A,8.8
,,2024-03-26T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.9
,,2024-03-26T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.7
,,2024-03-26T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.2
,,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
,,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
,,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
,,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
,,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.7
,,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.74
,,2024-03-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,9.0
,,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
,,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
,,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
,,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
,,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
,,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.02
,,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
,,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.41
,,2024-03-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,16.9
,,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
,,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
,,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
,,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
,,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
,,2024-03-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
,,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
,,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
,,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
,,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
,,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
,,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
,,2024-03-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,5.5
,,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
,,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
,,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
,,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
,,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
,,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
,,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.49
,,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.02
,,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
,,2024-03-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,29.6
,,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
,,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
,,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
,,2024-03-26T02:30:00.000+00:00,transformer,,Temperature,C,9.9
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.9
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.5
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.99
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.44
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.95
,,2024-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
,,2024-03-26T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
,,2024-03-26T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-03-26T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
,,2024-03-26T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.75
,,2024-03-26T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.14
,,2024-03-26T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.68
,,2024-03-26T02:20:00.000+00:00,feeder,6,N Current (RMS),A,8.5
,,2024-03-26T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
,,2024-03-26T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.9
,,2024-03-26T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.4
,,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
,,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
,,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
,,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
,,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.58
,,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.31
,,2024-03-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,8.8
,,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
,,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
,,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
,,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
,,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.28
,,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
,,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
,,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.68
,,2024-03-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,17.9
,,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
,,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
,,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
,,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
,,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
,,2024-03-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
,,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
,,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.58
,,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
,,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
,,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
,,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
,,2024-03-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
,,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
,,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
,,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
,,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.3
,,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
,,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
,,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.04
,,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.44
,,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
,,2024-03-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
,,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
,,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
,,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
,,2024-03-26T02:20:00.000+00:00,transformer,,Temperature,C,9.8
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.92
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.58
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.97
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.47
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.25
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.27
,,2024-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
,,2024-03-26T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
,,2024-03-26T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
,,2024-03-26T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
,,2024-03-26T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.93
,,2024-03-26T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.99
,,2024-03-26T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.64
,,2024-03-26T02:10:00.000+00:00,feeder,6,N Current (RMS),A,7.5
,,2024-03-26T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.3
,,2024-03-26T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.4
,,2024-03-26T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.4
,,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
,,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
,,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
,,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
,,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.53
,,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.6
,,2024-03-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,9.0
,,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
,,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
,,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
,,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
,,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
,,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.81
,,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
,,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
,,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
,,2024-03-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,16.1
,,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
,,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
,,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
,,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
,,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
,,2024-03-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
,,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
,,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
,,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
,,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
,,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
,,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
,,2024-03-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,5.6
,,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
,,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
,,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
,,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
,,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
,,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
,,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.41
,,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.19
,,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
,,2024-03-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,31.2
,,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
,,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
,,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
,,2024-03-26T02:10:00.000+00:00,transformer,,Temperature,C,9.7
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.05
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.74
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.23
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.49
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.97
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.27
,,2024-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
,,2024-03-26T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
,,2024-03-26T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
,,2024-03-26T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
,,2024-03-26T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.94
,,2024-03-26T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.82
,,2024-03-26T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.54
,,2024-03-26T02:00:00.000+00:00,feeder,6,N Current (RMS),A,7.5
,,2024-03-26T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
,,2024-03-26T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.7
,,2024-03-26T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.3
,,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
,,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
,,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
,,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.83
,,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.63
,,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.68
,,2024-03-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,8.6
,,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
,,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
,,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
,,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
,,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
,,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.33
,,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
,,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
,,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.11
,,2024-03-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
,,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
,,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
,,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
,,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
,,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
,,2024-03-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
,,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
,,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
,,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
,,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
,,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
,,2024-03-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,5.5
,,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
,,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
,,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
,,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
,,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
,,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
,,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.51
,,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.11
,,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.74
,,2024-03-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
,,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
,,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
,,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
,,2024-03-26T02:00:00.000+00:00,transformer,,Temperature,C,9.7
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.6
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.43
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.99
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.82
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.7
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
,,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
,,2024-03-26T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
,,2024-03-26T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
,,2024-03-26T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
,,2024-03-26T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.13
,,2024-03-26T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.63
,,2024-03-26T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.66
,,2024-03-26T01:50:00.000+00:00,feeder,6,N Current (RMS),A,7.3
,,2024-03-26T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.6
,,2024-03-26T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.2
,,2024-03-26T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.5
,,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
,,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
,,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.87
,,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.46
,,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.69
,,2024-03-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,8.8
