Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
,,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
,,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
,,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
,,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.41
,,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
,,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
,,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.39
,,2024-03-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,14.8
,,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
,,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
,,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
,,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
,,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
,,2024-03-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
,,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
,,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
,,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
,,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
,,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
,,2024-03-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,6.8
,,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
,,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
,,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
,,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
,,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
,,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
,,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.37
,,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.43
,,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.3
,,2024-03-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,28.7
,,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
,,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
,,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
,,2024-03-26T01:50:00.000+00:00,transformer,,Temperature,C,9.7
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.28
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.61
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.12
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.43
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.11
,,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
,,2024-03-26T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
,,2024-03-26T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
,,2024-03-26T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
,,2024-03-26T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.55
,,2024-03-26T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.67
,,2024-03-26T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.73
,,2024-03-26T01:40:00.000+00:00,feeder,6,N Current (RMS),A,8.0
,,2024-03-26T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.1
,,2024-03-26T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.3
,,2024-03-26T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.8
,,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
,,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
,,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
,,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.34
,,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.41
,,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.84
,,2024-03-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,10.9
,,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
,,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
,,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
,,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
,,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.93
,,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
,,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.83
,,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
,,2024-03-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,18.3
,,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
,,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
,,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
,,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
,,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
,,2024-03-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
,,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
,,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
,,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
,,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
,,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
,,2024-03-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,4.6
,,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
,,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
,,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
,,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
,,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
,,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
,,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.4
,,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.04
,,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.17
,,2024-03-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
,,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
,,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
,,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
,,2024-03-26T01:40:00.000+00:00,transformer,,Temperature,C,9.8
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.03
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.15
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.73
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.54
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.78
,,2024-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
,,2024-03-26T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
,,2024-03-26T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
,,2024-03-26T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
,,2024-03-26T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.39
,,2024-03-26T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.18
,,2024-03-26T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.6
,,2024-03-26T01:30:00.000+00:00,feeder,6,N Current (RMS),A,8.7
,,2024-03-26T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.3
,,2024-03-26T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.2
,,2024-03-26T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.7
,,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
,,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
,,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
,,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
,,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.55
,,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.85
,,2024-03-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,9.5
,,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
,,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
,,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
,,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
,,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.02
,,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.74
,,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
,,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.33
,,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.78
,,2024-03-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,15.1
,,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
,,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
,,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
,,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
,,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
,,2024-03-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
,,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
,,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
,,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
,,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
,,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
,,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
,,2024-03-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,6.6
,,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
,,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
,,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
,,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
,,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
,,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
,,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.97
,,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.42
,,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
,,2024-03-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,27.4
,,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
,,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
,,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
,,2024-03-26T01:30:00.000+00:00,transformer,,Temperature,C,9.9
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.36
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.59
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.57
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.09
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.98
,,2024-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
,,2024-03-26T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
,,2024-03-26T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
,,2024-03-26T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
,,2024-03-26T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.36
,,2024-03-26T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.06
,,2024-03-26T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.51
,,2024-03-26T01:20:00.000+00:00,feeder,6,N Current (RMS),A,9.1
,,2024-03-26T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.7
,,2024-03-26T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.8
,,2024-03-26T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.1
,,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
,,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
,,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
,,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
,,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.58
,,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.75
,,2024-03-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,9.8
,,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
,,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
,,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
,,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
,,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.94
,,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
,,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
,,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.95
,,2024-03-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
,,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
,,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
,,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
,,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
,,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
,,2024-03-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
,,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
,,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
,,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
,,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
,,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
,,2024-03-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,6.0
,,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
,,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
,,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
,,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
,,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
,,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
,,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.23
,,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.25
,,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
,,2024-03-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,30.2
,,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
,,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
,,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
,,2024-03-26T01:20:00.000+00:00,transformer,,Temperature,C,10.1
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.23
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.5
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.92
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.38
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.24
,,2024-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
,,2024-03-26T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
,,2024-03-26T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
,,2024-03-26T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
,,2024-03-26T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.64
,,2024-03-26T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.92
,,2024-03-26T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.58
,,2024-03-26T01:10:00.000+00:00,feeder,6,N Current (RMS),A,9.5
,,2024-03-26T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.4
,,2024-03-26T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.3
,,2024-03-26T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.5
,,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
,,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
,,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
,,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.11
,,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.8
,,2024-03-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,9.9
,,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
,,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
,,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
,,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
,,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
,,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.07
,,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
,,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.02
,,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.81
,,2024-03-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,19.7
,,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
,,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
,,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
,,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
,,2024-03-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
,,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
,,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.6
,,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
,,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
,,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
,,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
,,2024-03-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,7.0
,,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
,,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
,,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
,,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
,,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
,,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
,,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.91
,,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.41
,,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
,,2024-03-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,35.8
,,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
,,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
,,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
,,2024-03-26T01:10:00.000+00:00,transformer,,Temperature,C,10.3
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.99
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.4
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,38.76
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.04
,,2024-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
,,2024-03-26T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
,,2024-03-26T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
,,2024-03-26T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
,,2024-03-26T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.64
,,2024-03-26T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.16
,,2024-03-26T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.52
,,2024-03-26T01:00:00.000+00:00,feeder,6,N Current (RMS),A,10.0
,,2024-03-26T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.6
,,2024-03-26T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.3
,,2024-03-26T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.4
,,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
,,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
,,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.23
,,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.19
,,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.91
,,2024-03-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,10.2
,,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
,,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
,,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
,,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
,,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
,,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.01
,,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
,,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.83
,,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.4
,,2024-03-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
,,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
,,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
,,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
,,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
,,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
,,2024-03-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
,,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
,,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
,,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
,,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
,,2024-03-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,5.0
,,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
,,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
,,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
,,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.56
,,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
,,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
,,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.73
,,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.86
,,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
,,2024-03-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,30.1
,,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
,,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
,,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
,,2024-03-26T01:00:00.000+00:00,transformer,,Temperature,C,10.4
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.7
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.22
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.76
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.15
,,2024-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
,,2024-03-26T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
,,2024-03-26T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
,,2024-03-26T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
,,2024-03-26T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.15
,,2024-03-26T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.16
,,2024-03-26T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.78
,,2024-03-26T00:50:00.000+00:00,feeder,6,N Current (RMS),A,8.7
,,2024-03-26T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.7
,,2024-03-26T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.3
,,2024-03-26T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.3
,,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
,,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
,,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
,,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.26
,,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.35
,,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.44
,,2024-03-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,10.2
,,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
,,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
,,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
,,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
,,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.28
,,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
,,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.01
,,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.57
,,2024-03-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,28.1
,,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
,,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
,,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
,,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
,,2024-03-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
,,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
,,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
,,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
,,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
,,2024-03-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,6.1
,,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
,,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
,,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
,,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.41
,,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
,,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
,,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.02
,,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.09
,,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
,,2024-03-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,29.7
,,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
,,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
,,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
,,2024-03-26T00:50:00.000+00:00,transformer,,Temperature,C,10.5
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.28
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.26
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.62
,,2024-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
,,2024-03-26T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
,,2024-03-26T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
,,2024-03-26T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.19
,,2024-03-26T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.16
,,2024-03-26T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.97
,,2024-03-26T00:40:00.000+00:00,feeder,6,N Current (RMS),A,8.3
,,2024-03-26T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.9
,,2024-03-26T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.3
,,2024-03-26T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.9
,,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
,,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
,,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.37
,,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.15
,,2024-03-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,9.6
,,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
,,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
,,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
,,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
,,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
,,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.19
,,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
,,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.94
,,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.24
,,2024-03-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,32.7
,,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
,,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
,,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.2
,,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
,,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
,,2024-03-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
,,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
,,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
,,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
,,2024-03-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,5.3
,,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
,,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
,,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
,,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
,,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
,,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
,,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.56
,,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.48
,,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.01
,,2024-03-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,33.0
,,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
,,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.9
,,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
,,2024-03-26T00:40:00.000+00:00,transformer,,Temperature,C,10.6
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.9
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.41
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.59
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.6
,,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
,,2024-03-26T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
,,2024-03-26T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
,,2024-03-26T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
,,2024-03-26T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.38
,,2024-03-26T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.31
,,2024-03-26T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.24
,,2024-03-26T00:30:00.000+00:00,feeder,6,N Current (RMS),A,8.2
,,2024-03-26T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
,,2024-03-26T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.9
,,2024-03-26T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.6
,,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
,,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
,,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
,,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.39
,,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.94
,,2024-03-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,9.1
,,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
,,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
,,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
,,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
,,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
,,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.45
,,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
,,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
,,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.69
,,2024-03-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,19.7
,,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
,,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
,,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
,,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
,,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
,,2024-03-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
,,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
,,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
,,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
,,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
,,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
,,2024-03-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,5.2
,,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
,,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
,,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
,,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
,,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
,,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.8
,,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.08
,,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.18
,,2024-03-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,34.7
,,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.2
,,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
,,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
,,2024-03-26T00:30:00.000+00:00,transformer,,Temperature,C,10.7
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.79
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.29
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.03
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.01
,,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
,,2024-03-26T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
,,2024-03-26T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
,,2024-03-26T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
,,2024-03-26T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.24
,,2024-03-26T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.46
,,2024-03-26T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.23
,,2024-03-26T00:20:00.000+00:00,feeder,6,N Current (RMS),A,8.8
,,2024-03-26T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
,,2024-03-26T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.6
,,2024-03-26T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.8
,,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
,,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
,,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
,,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.22
,,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.79
,,2024-03-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,9.5
,,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
,,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
,,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
,,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
,,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
,,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.09
,,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
,,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
,,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.79
,,2024-03-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
,,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
,,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
,,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
,,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
,,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
,,2024-03-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
,,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
,,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
,,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
,,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
,,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
,,2024-03-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,5.0
,,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
,,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
,,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
,,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
,,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
