Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
,,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.86
,,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.6
,,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.59
,,2024-03-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
,,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
,,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
,,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
,,2024-03-26T00:20:00.000+00:00,transformer,,Temperature,C,10.8
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.1
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.07
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.04
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.64
,,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
,,2024-03-26T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
,,2024-03-26T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
,,2024-03-26T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
,,2024-03-26T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.53
,,2024-03-26T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.75
,,2024-03-26T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.15
,,2024-03-26T00:10:00.000+00:00,feeder,6,N Current (RMS),A,9.5
,,2024-03-26T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.2
,,2024-03-26T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.7
,,2024-03-26T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.8
,,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
,,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
,,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.11
,,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.26
,,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.77
,,2024-03-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,9.6
,,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
,,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
,,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.9
,,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
,,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
,,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.23
,,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
,,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
,,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.36
,,2024-03-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,16.1
,,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
,,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
,,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
,,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
,,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
,,2024-03-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
,,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
,,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
,,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
,,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
,,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
,,2024-03-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,4.8
,,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
,,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
,,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
,,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
,,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
,,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
,,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.54
,,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.81
,,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
,,2024-03-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,28.8
,,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
,,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
,,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
,,2024-03-26T00:10:00.000+00:00,transformer,,Temperature,C,10.9
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.13
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.96
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.03
,,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
,,2024-03-26T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
,,2024-03-26T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
,,2024-03-26T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
,,2024-03-26T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.83
,,2024-03-26T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.69
,,2024-03-26T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.13
,,2024-03-26T00:00:00.000+00:00,feeder,6,N Current (RMS),A,9.2
,,2024-03-26T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
,,2024-03-26T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
,,2024-03-26T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.7
,,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
,,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
,,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
,,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.15
,,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.34
,,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.82
,,2024-03-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,9.8
,,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
,,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
,,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
,,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
,,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
,,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.92
,,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
,,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.8
,,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.45
,,2024-03-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,22.3
,,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
,,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
,,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
,,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
,,2024-03-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
,,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
,,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
,,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
,,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
,,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
,,2024-03-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,4.9
,,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
,,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
,,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
,,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
,,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
,,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
,,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.24
,,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.48
,,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
,,2024-03-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,27.9
,,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
,,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
,,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
,,2024-03-26T00:00:00.000+00:00,transformer,,Temperature,C,11.0
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.95
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.08
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.75
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.22
,,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
,,2024-04-01T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
,,2024-04-01T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
,,2024-04-01T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
,,2024-04-01T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.88
,,2024-04-01T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.5
,,2024-04-01T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.35
,,2024-04-01T23:50:00.000+00:00,feeder,6,N Current (RMS),A,8.9
,,2024-04-01T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.1
,,2024-04-01T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.8
,,2024-04-01T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.0
,,2024-04-01T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
,,2024-04-01T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
,,2024-04-01T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
,,2024-04-01T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.03
,,2024-04-01T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.46
,,2024-04-01T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.53
,,2024-04-01T23:50:00.000+00:00,feeder,5,N Current (RMS),A,9.3
,,2024-04-01T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
,,2024-04-01T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
,,2024-04-01T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
,,2024-04-01T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
,,2024-04-01T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
,,2024-04-01T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.77
,,2024-04-01T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
,,2024-04-01T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
,,2024-04-01T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.09
,,2024-04-01T23:50:00.000+00:00,feeder,4,N Current (RMS),A,19.8
,,2024-04-01T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
,,2024-04-01T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
,,2024-04-01T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
,,2024-04-01T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-01T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-01T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
,,2024-04-01T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-01T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
,,2024-04-01T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-01T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-01T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
,,2024-04-01T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
,,2024-04-01T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
,,2024-04-01T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
,,2024-04-01T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
,,2024-04-01T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
,,2024-04-01T23:50:00.000+00:00,feeder,2,N Current (RMS),A,4.5
,,2024-04-01T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
,,2024-04-01T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
,,2024-04-01T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
,,2024-04-01T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
,,2024-04-01T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
,,2024-04-01T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
,,2024-04-01T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.01
,,2024-04-01T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.81
,,2024-04-01T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.51
,,2024-04-01T23:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
,,2024-04-01T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
,,2024-04-01T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
,,2024-04-01T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.8
,,2024-04-01T23:50:00.000+00:00,transformer,,Temperature,C,11.8
,,2024-04-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
,,2024-04-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
,,2024-04-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2024-04-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
,,2024-04-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2024-04-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
,,2024-04-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
,,2024-04-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
,,2024-04-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
,,2024-04-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.75
,,2024-04-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.33
,,2024-04-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
,,2024-04-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
,,2024-04-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
,,2024-04-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
,,2024-04-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
,,2024-04-01T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
,,2024-04-01T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
,,2024-04-01T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
,,2024-04-01T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.35
,,2024-04-01T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.48
,,2024-04-01T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.31
,,2024-04-01T23:40:00.000+00:00,feeder,6,N Current (RMS),A,7.8
,,2024-04-01T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.4
,,2024-04-01T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.7
,,2024-04-01T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.9
,,2024-04-01T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
,,2024-04-01T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
,,2024-04-01T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
,,2024-04-01T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
,,2024-04-01T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.07
,,2024-04-01T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.49
,,2024-04-01T23:40:00.000+00:00,feeder,5,N Current (RMS),A,9.3
,,2024-04-01T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
,,2024-04-01T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
,,2024-04-01T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
,,2024-04-01T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
,,2024-04-01T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
,,2024-04-01T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.3
,,2024-04-01T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
,,2024-04-01T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
,,2024-04-01T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.37
,,2024-04-01T23:40:00.000+00:00,feeder,4,N Current (RMS),A,18.4
,,2024-04-01T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
,,2024-04-01T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
,,2024-04-01T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
,,2024-04-01T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-01T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-01T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
,,2024-04-01T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-01T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
,,2024-04-01T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-01T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-01T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
,,2024-04-01T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
,,2024-04-01T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
,,2024-04-01T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
,,2024-04-01T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
,,2024-04-01T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
,,2024-04-01T23:40:00.000+00:00,feeder,2,N Current (RMS),A,6.8
,,2024-04-01T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
,,2024-04-01T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
,,2024-04-01T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
,,2024-04-01T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.46
,,2024-04-01T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
,,2024-04-01T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
,,2024-04-01T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.46
,,2024-04-01T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.28
,,2024-04-01T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.92
,,2024-04-01T23:40:00.000+00:00,feeder,1,N Current (RMS),A,26.9
,,2024-04-01T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
,,2024-04-01T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
,,2024-04-01T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.4
,,2024-04-01T23:40:00.000+00:00,transformer,,Temperature,C,11.8
,,2024-04-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-04-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
,,2024-04-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
,,2024-04-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
,,2024-04-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2024-04-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
,,2024-04-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
,,2024-04-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
,,2024-04-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
,,2024-04-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.46
,,2024-04-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.02
,,2024-04-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,40.25
,,2024-04-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
,,2024-04-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
,,2024-04-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
,,2024-04-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
,,2024-04-01T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
,,2024-04-01T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
,,2024-04-01T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
,,2024-04-01T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.53
,,2024-04-01T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.07
,,2024-04-01T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.14
,,2024-04-01T23:30:00.000+00:00,feeder,6,N Current (RMS),A,8.7
,,2024-04-01T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.9
,,2024-04-01T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.5
,,2024-04-01T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,17.4
,,2024-04-01T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
,,2024-04-01T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
,,2024-04-01T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
,,2024-04-01T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
,,2024-04-01T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.86
,,2024-04-01T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.09
,,2024-04-01T23:30:00.000+00:00,feeder,5,N Current (RMS),A,9.2
,,2024-04-01T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
,,2024-04-01T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
,,2024-04-01T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
,,2024-04-01T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
,,2024-04-01T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
,,2024-04-01T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.59
,,2024-04-01T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
,,2024-04-01T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
,,2024-04-01T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.06
,,2024-04-01T23:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
,,2024-04-01T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
,,2024-04-01T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
,,2024-04-01T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
,,2024-04-01T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-01T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-01T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-04-01T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-01T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
,,2024-04-01T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-01T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-01T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
,,2024-04-01T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
,,2024-04-01T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
,,2024-04-01T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
,,2024-04-01T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
,,2024-04-01T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
,,2024-04-01T23:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
,,2024-04-01T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
,,2024-04-01T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
,,2024-04-01T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
,,2024-04-01T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
,,2024-04-01T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
,,2024-04-01T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
,,2024-04-01T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.84
,,2024-04-01T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.89
,,2024-04-01T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.07
,,2024-04-01T23:30:00.000+00:00,feeder,1,N Current (RMS),A,31.1
,,2024-04-01T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
,,2024-04-01T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.1
,,2024-04-01T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.9
,,2024-04-01T23:30:00.000+00:00,transformer,,Temperature,C,11.8
,,2024-04-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-04-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
,,2024-04-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2024-04-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
,,2024-04-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2024-04-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
,,2024-04-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
,,2024-04-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
,,2024-04-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
,,2024-04-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.42
,,2024-04-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.53
,,2024-04-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,42.88
,,2024-04-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
,,2024-04-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
,,2024-04-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
,,2024-04-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
,,2024-04-01T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
,,2024-04-01T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
,,2024-04-01T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
,,2024-04-01T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.45
,,2024-04-01T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.69
,,2024-04-01T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.11
,,2024-04-01T23:20:00.000+00:00,feeder,6,N Current (RMS),A,7.8
,,2024-04-01T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
,,2024-04-01T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
,,2024-04-01T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.5
,,2024-04-01T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
,,2024-04-01T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
,,2024-04-01T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
,,2024-04-01T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.89
,,2024-04-01T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.08
,,2024-04-01T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.68
,,2024-04-01T23:20:00.000+00:00,feeder,5,N Current (RMS),A,9.1
,,2024-04-01T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
,,2024-04-01T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
,,2024-04-01T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
,,2024-04-01T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-01T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
,,2024-04-01T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.27
,,2024-04-01T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
,,2024-04-01T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
,,2024-04-01T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.55
,,2024-04-01T23:20:00.000+00:00,feeder,4,N Current (RMS),A,22.8
,,2024-04-01T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
,,2024-04-01T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
,,2024-04-01T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
,,2024-04-01T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-01T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-01T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-04-01T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-01T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
,,2024-04-01T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-01T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-04-01T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
,,2024-04-01T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
,,2024-04-01T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
,,2024-04-01T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
,,2024-04-01T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
,,2024-04-01T23:20:00.000+00:00,feeder,2,N Current (RMS),A,5.2
,,2024-04-01T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
,,2024-04-01T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
,,2024-04-01T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-04-01T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
,,2024-04-01T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
,,2024-04-01T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
,,2024-04-01T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.51
,,2024-04-01T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.81
,,2024-04-01T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.91
,,2024-04-01T23:20:00.000+00:00,feeder,1,N Current (RMS),A,31.2
,,2024-04-01T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
,,2024-04-01T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
,,2024-04-01T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.3
,,2024-04-01T23:20:00.000+00:00,transformer,,Temperature,C,11.7
,,2024-04-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
,,2024-04-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
,,2024-04-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2024-04-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
,,2024-04-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2024-04-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
,,2024-04-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
,,2024-04-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
,,2024-04-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
,,2024-04-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.85
,,2024-04-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.33
,,2024-04-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.88
,,2024-04-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
,,2024-04-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
,,2024-04-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
,,2024-04-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
,,2024-04-01T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
,,2024-04-01T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
,,2024-04-01T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
,,2024-04-01T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.56
,,2024-04-01T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.72
,,2024-04-01T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.19
,,2024-04-01T23:10:00.000+00:00,feeder,6,N Current (RMS),A,8.1
,,2024-04-01T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
,,2024-04-01T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.7
,,2024-04-01T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.6
,,2024-04-01T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
,,2024-04-01T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
,,2024-04-01T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
,,2024-04-01T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.89
,,2024-04-01T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.91
,,2024-04-01T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.47
,,2024-04-01T23:10:00.000+00:00,feeder,5,N Current (RMS),A,9.0
,,2024-04-01T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
,,2024-04-01T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
,,2024-04-01T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
,,2024-04-01T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
,,2024-04-01T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
,,2024-04-01T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.39
,,2024-04-01T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
,,2024-04-01T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
,,2024-04-01T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.02
,,2024-04-01T23:10:00.000+00:00,feeder,4,N Current (RMS),A,15.5
,,2024-04-01T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
,,2024-04-01T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
,,2024-04-01T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
,,2024-04-01T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-01T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-04-01T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-04-01T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-01T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
,,2024-04-01T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-01T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-04-01T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-04-01T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.87
,,2024-04-01T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
,,2024-04-01T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
,,2024-04-01T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
,,2024-04-01T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
,,2024-04-01T23:10:00.000+00:00,feeder,2,N Current (RMS),A,9.2
,,2024-04-01T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
,,2024-04-01T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
,,2024-04-01T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
,,2024-04-01T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
,,2024-04-01T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
,,2024-04-01T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
,,2024-04-01T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.71
,,2024-04-01T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.09
,,2024-04-01T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.18
,,2024-04-01T23:10:00.000+00:00,feeder,1,N Current (RMS),A,33.6
,,2024-04-01T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
,,2024-04-01T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.4
,,2024-04-01T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.4
,,2024-04-01T23:10:00.000+00:00,transformer,,Temperature,C,11.7
,,2024-04-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-04-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
,,2024-04-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2024-04-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
,,2024-04-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
,,2024-04-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
,,2024-04-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
,,2024-04-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
,,2024-04-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
,,2024-04-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.89
,,2024-04-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.48
,,2024-04-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.44
,,2024-04-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
,,2024-04-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
,,2024-04-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
,,2024-04-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
,,2024-04-01T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
,,2024-04-01T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
,,2024-04-01T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
,,2024-04-01T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.1
,,2024-04-01T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.81
,,2024-04-01T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.87
,,2024-04-01T23:00:00.000+00:00,feeder,6,N Current (RMS),A,9.0
,,2024-04-01T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.4
,,2024-04-01T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
,,2024-04-01T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.4
,,2024-04-01T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
,,2024-04-01T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
,,2024-04-01T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
,,2024-04-01T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.11
,,2024-04-01T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.81
,,2024-04-01T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.85
,,2024-04-01T23:00:00.000+00:00,feeder,5,N Current (RMS),A,9.8
,,2024-04-01T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
,,2024-04-01T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
,,2024-04-01T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
,,2024-04-01T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
,,2024-04-01T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.96
,,2024-04-01T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.02
,,2024-04-01T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
,,2024-04-01T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.16
,,2024-04-01T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.25
,,2024-04-01T23:00:00.000+00:00,feeder,4,N Current (RMS),A,17.1
,,2024-04-01T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
,,2024-04-01T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
,,2024-04-01T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
,,2024-04-01T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-01T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-04-01T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-01T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-04-01T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-01T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
,,2024-04-01T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-01T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-01T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
,,2024-04-01T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
,,2024-04-01T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
,,2024-04-01T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
,,2024-04-01T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
,,2024-04-01T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
,,2024-04-01T23:00:00.000+00:00,feeder,2,N Current (RMS),A,5.1
,,2024-04-01T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
,,2024-04-01T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
,,2024-04-01T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
,,2024-04-01T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.64
,,2024-04-01T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
,,2024-04-01T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
,,2024-04-01T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.62
,,2024-04-01T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.49
,,2024-04-01T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.89
,,2024-04-01T23:00:00.000+00:00,feeder,1,N Current (RMS),A,36.3
,,2024-04-01T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
,,2024-04-01T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.9
,,2024-04-01T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.1
,,2024-04-01T23:00:00.000+00:00,transformer,,Temperature,C,11.8
,,2024-04-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-04-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
,,2024-04-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
,,2024-04-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
,,2024-04-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2024-04-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
,,2024-04-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
,,2024-04-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
,,2024-04-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
,,2024-04-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.53
,,2024-04-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,42.83
,,2024-04-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,44.31
,,2024-04-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
,,2024-04-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
,,2024-04-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
,,2024-04-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
,,2024-04-01T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
,,2024-04-01T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
,,2024-04-01T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
,,2024-04-01T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.72
,,2024-04-01T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.22
,,2024-04-01T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.03
,,2024-04-01T22:50:00.000+00:00,feeder,6,N Current (RMS),A,9.8
,,2024-04-01T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.6
,,2024-04-01T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.5
,,2024-04-01T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.8
,,2024-04-01T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
,,2024-04-01T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
,,2024-04-01T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
,,2024-04-01T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
,,2024-04-01T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.94
,,2024-04-01T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.5
,,2024-04-01T22:50:00.000+00:00,feeder,5,N Current (RMS),A,9.8
,,2024-04-01T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
,,2024-04-01T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
,,2024-04-01T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
,,2024-04-01T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
,,2024-04-01T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.05
,,2024-04-01T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.74
,,2024-04-01T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
,,2024-04-01T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
,,2024-04-01T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.14
,,2024-04-01T22:50:00.000+00:00,feeder,4,N Current (RMS),A,20.9
,,2024-04-01T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
,,2024-04-01T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
,,2024-04-01T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
,,2024-04-01T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-01T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
,,2024-04-01T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
,,2024-04-01T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-01T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
,,2024-04-01T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-01T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-01T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
,,2024-04-01T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.7
,,2024-04-01T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
,,2024-04-01T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
,,2024-04-01T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
,,2024-04-01T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
,,2024-04-01T22:50:00.000+00:00,feeder,2,N Current (RMS),A,7.6
,,2024-04-01T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
,,2024-04-01T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
,,2024-04-01T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-04-01T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.51
,,2024-04-01T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-04-01T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
,,2024-04-01T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.32
,,2024-04-01T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.24
,,2024-04-01T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.04
,,2024-04-01T22:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
,,2024-04-01T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
,,2024-04-01T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
,,2024-04-01T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.2
,,2024-04-01T22:50:00.000+00:00,transformer,,Temperature,C,11.9
,,2024-04-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-04-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
,,2024-04-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2024-04-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
,,2024-04-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2024-04-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
,,2024-04-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2024-04-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
,,2024-04-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
,,2024-04-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.98
,,2024-04-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.66
,,2024-04-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.47
,,2024-04-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
,,2024-04-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
,,2024-04-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
,,2024-04-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
,,2024-04-01T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
,,2024-04-01T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
,,2024-04-01T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
,,2024-04-01T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.3
,,2024-04-01T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.46
,,2024-04-01T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.53
,,2024-04-01T22:40:00.000+00:00,feeder,6,N Current (RMS),A,10.0
,,2024-04-01T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.4
,,2024-04-01T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.3
,,2024-04-01T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.6
