Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
,,2024-04-01T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
,,2024-04-01T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
,,2024-04-01T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
,,2024-04-01T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.33
,,2024-04-01T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.67
,,2024-04-01T22:40:00.000+00:00,feeder,5,N Current (RMS),A,9.6
,,2024-04-01T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
,,2024-04-01T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
,,2024-04-01T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
,,2024-04-01T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
,,2024-04-01T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.09
,,2024-04-01T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
,,2024-04-01T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
,,2024-04-01T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.3
,,2024-04-01T22:40:00.000+00:00,feeder,4,N Current (RMS),A,23.4
,,2024-04-01T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
,,2024-04-01T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
,,2024-04-01T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
,,2024-04-01T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-01T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-01T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
,,2024-04-01T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-01T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
,,2024-04-01T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-04-01T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
,,2024-04-01T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
,,2024-04-01T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
,,2024-04-01T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
,,2024-04-01T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
,,2024-04-01T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
,,2024-04-01T22:40:00.000+00:00,feeder,2,N Current (RMS),A,6.6
,,2024-04-01T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
,,2024-04-01T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
,,2024-04-01T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
,,2024-04-01T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
,,2024-04-01T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
,,2024-04-01T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.71
,,2024-04-01T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.23
,,2024-04-01T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.57
,,2024-04-01T22:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
,,2024-04-01T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.6
,,2024-04-01T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.9
,,2024-04-01T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.2
,,2024-04-01T22:40:00.000+00:00,transformer,,Temperature,C,11.9
,,2024-04-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2024-04-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.54
,,2024-04-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
,,2024-04-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.31
,,2024-04-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2024-04-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.55
,,2024-04-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
,,2024-04-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
,,2024-04-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
,,2024-04-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.29
,,2024-04-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.44
,,2024-04-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,45.52
,,2024-04-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
,,2024-04-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
,,2024-04-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
,,2024-04-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
,,2024-04-01T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
,,2024-04-01T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
,,2024-04-01T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
,,2024-04-01T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.73
,,2024-04-01T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.47
,,2024-04-01T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.59
,,2024-04-01T22:30:00.000+00:00,feeder,6,N Current (RMS),A,9.6
,,2024-04-01T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.8
,,2024-04-01T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.4
,,2024-04-01T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.9
,,2024-04-01T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
,,2024-04-01T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
,,2024-04-01T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
,,2024-04-01T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
,,2024-04-01T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.93
,,2024-04-01T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.28
,,2024-04-01T22:30:00.000+00:00,feeder,5,N Current (RMS),A,9.8
,,2024-04-01T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
,,2024-04-01T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
,,2024-04-01T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
,,2024-04-01T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
,,2024-04-01T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
,,2024-04-01T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.42
,,2024-04-01T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
,,2024-04-01T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
,,2024-04-01T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.06
,,2024-04-01T22:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
,,2024-04-01T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
,,2024-04-01T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
,,2024-04-01T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
,,2024-04-01T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-01T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
,,2024-04-01T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-04-01T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-01T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
,,2024-04-01T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-04-01T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-04-01T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.35
,,2024-04-01T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
,,2024-04-01T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
,,2024-04-01T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
,,2024-04-01T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
,,2024-04-01T22:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
,,2024-04-01T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
,,2024-04-01T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
,,2024-04-01T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
,,2024-04-01T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
,,2024-04-01T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
,,2024-04-01T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
,,2024-04-01T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.36
,,2024-04-01T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.59
,,2024-04-01T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.28
,,2024-04-01T22:30:00.000+00:00,feeder,1,N Current (RMS),A,30.1
,,2024-04-01T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
,,2024-04-01T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.1
,,2024-04-01T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.2
,,2024-04-01T22:30:00.000+00:00,transformer,,Temperature,C,12.0
,,2024-04-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2024-04-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.96
,,2024-04-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2024-04-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.86
,,2024-04-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2024-04-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.2
,,2024-04-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
,,2024-04-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
,,2024-04-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
,,2024-04-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.19
,,2024-04-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.9
,,2024-04-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,46.91
,,2024-04-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
,,2024-04-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
,,2024-04-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
,,2024-04-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
,,2024-04-01T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
,,2024-04-01T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
,,2024-04-01T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
,,2024-04-01T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.98
,,2024-04-01T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.79
,,2024-04-01T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.74
,,2024-04-01T22:20:00.000+00:00,feeder,6,N Current (RMS),A,10.0
,,2024-04-01T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
,,2024-04-01T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.8
,,2024-04-01T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.7
,,2024-04-01T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
,,2024-04-01T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
,,2024-04-01T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
,,2024-04-01T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.27
,,2024-04-01T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.18
,,2024-04-01T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.59
,,2024-04-01T22:20:00.000+00:00,feeder,5,N Current (RMS),A,10.3
,,2024-04-01T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
,,2024-04-01T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
,,2024-04-01T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
,,2024-04-01T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
,,2024-04-01T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
,,2024-04-01T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.23
,,2024-04-01T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
,,2024-04-01T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
,,2024-04-01T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,,2024-04-01T22:20:00.000+00:00,feeder,4,N Current (RMS),A,21.9
,,2024-04-01T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
,,2024-04-01T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
,,2024-04-01T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
,,2024-04-01T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-04-01T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-04-01T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-04-01T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
,,2024-04-01T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-01T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-01T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
,,2024-04-01T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
,,2024-04-01T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
,,2024-04-01T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
,,2024-04-01T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
,,2024-04-01T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
,,2024-04-01T22:20:00.000+00:00,feeder,2,N Current (RMS),A,6.5
,,2024-04-01T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
,,2024-04-01T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
,,2024-04-01T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
,,2024-04-01T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
,,2024-04-01T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
,,2024-04-01T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
,,2024-04-01T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.48
,,2024-04-01T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.29
,,2024-04-01T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.49
,,2024-04-01T22:20:00.000+00:00,feeder,1,N Current (RMS),A,36.0
,,2024-04-01T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.5
,,2024-04-01T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.9
,,2024-04-01T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,110.1
,,2024-04-01T22:20:00.000+00:00,transformer,,Temperature,C,12.2
,,2024-04-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-04-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.98
,,2024-04-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2024-04-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.04
,,2024-04-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2024-04-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.35
,,2024-04-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
,,2024-04-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
,,2024-04-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
,,2024-04-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.43
,,2024-04-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.11
,,2024-04-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,49.3
,,2024-04-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
,,2024-04-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
,,2024-04-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
,,2024-04-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
,,2024-04-01T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
,,2024-04-01T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
,,2024-04-01T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
,,2024-04-01T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.75
,,2024-04-01T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.84
,,2024-04-01T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.42
,,2024-04-01T22:10:00.000+00:00,feeder,6,N Current (RMS),A,16.5
,,2024-04-01T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.3
,,2024-04-01T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
,,2024-04-01T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.6
,,2024-04-01T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
,,2024-04-01T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
,,2024-04-01T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
,,2024-04-01T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
,,2024-04-01T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.26
,,2024-04-01T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.58
,,2024-04-01T22:10:00.000+00:00,feeder,5,N Current (RMS),A,10.1
,,2024-04-01T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
,,2024-04-01T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
,,2024-04-01T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
,,2024-04-01T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
,,2024-04-01T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
,,2024-04-01T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.61
,,2024-04-01T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
,,2024-04-01T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
,,2024-04-01T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.93
,,2024-04-01T22:10:00.000+00:00,feeder,4,N Current (RMS),A,22.9
,,2024-04-01T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
,,2024-04-01T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
,,2024-04-01T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
,,2024-04-01T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-01T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-04-01T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
,,2024-04-01T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-01T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
,,2024-04-01T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-04-01T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
,,2024-04-01T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.78
,,2024-04-01T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
,,2024-04-01T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
,,2024-04-01T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
,,2024-04-01T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
,,2024-04-01T22:10:00.000+00:00,feeder,2,N Current (RMS),A,7.6
,,2024-04-01T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
,,2024-04-01T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
,,2024-04-01T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
,,2024-04-01T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
,,2024-04-01T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
,,2024-04-01T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
,,2024-04-01T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.08
,,2024-04-01T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.23
,,2024-04-01T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.46
,,2024-04-01T22:10:00.000+00:00,feeder,1,N Current (RMS),A,32.5
,,2024-04-01T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.0
,,2024-04-01T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.1
,,2024-04-01T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.2
,,2024-04-01T22:10:00.000+00:00,transformer,,Temperature,C,12.3
,,2024-04-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-04-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.22
,,2024-04-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
,,2024-04-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
,,2024-04-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
,,2024-04-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.29
,,2024-04-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
,,2024-04-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
,,2024-04-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
,,2024-04-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.72
,,2024-04-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.85
,,2024-04-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.97
,,2024-04-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
,,2024-04-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
,,2024-04-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
,,2024-04-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
,,2024-04-01T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
,,2024-04-01T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
,,2024-04-01T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
,,2024-04-01T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.38
,,2024-04-01T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.38
,,2024-04-01T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.16
,,2024-04-01T22:00:00.000+00:00,feeder,6,N Current (RMS),A,24.7
,,2024-04-01T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,49.8
,,2024-04-01T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.6
,,2024-04-01T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.4
,,2024-04-01T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
,,2024-04-01T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-01T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
,,2024-04-01T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.14
,,2024-04-01T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.26
,,2024-04-01T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.56
,,2024-04-01T22:00:00.000+00:00,feeder,5,N Current (RMS),A,10.2
,,2024-04-01T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
,,2024-04-01T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
,,2024-04-01T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
,,2024-04-01T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
,,2024-04-01T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.35
,,2024-04-01T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
,,2024-04-01T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
,,2024-04-01T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.17
,,2024-04-01T22:00:00.000+00:00,feeder,4,N Current (RMS),A,31.4
,,2024-04-01T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
,,2024-04-01T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
,,2024-04-01T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
,,2024-04-01T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-04-01T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
,,2024-04-01T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
,,2024-04-01T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-01T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
,,2024-04-01T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-04-01T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
,,2024-04-01T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
,,2024-04-01T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
,,2024-04-01T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
,,2024-04-01T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
,,2024-04-01T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
,,2024-04-01T22:00:00.000+00:00,feeder,2,N Current (RMS),A,5.0
,,2024-04-01T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
,,2024-04-01T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
,,2024-04-01T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-04-01T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
,,2024-04-01T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
,,2024-04-01T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
,,2024-04-01T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.75
,,2024-04-01T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.99
,,2024-04-01T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.12
,,2024-04-01T22:00:00.000+00:00,feeder,1,N Current (RMS),A,38.0
,,2024-04-01T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.2
,,2024-04-01T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
,,2024-04-01T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.2
,,2024-04-01T22:00:00.000+00:00,transformer,,Temperature,C,12.5
,,2024-04-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-04-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
,,2024-04-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2024-04-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
,,2024-04-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
,,2024-04-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
,,2024-04-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
,,2024-04-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
,,2024-04-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
,,2024-04-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.69
,,2024-04-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.48
,,2024-04-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,55.46
,,2024-04-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
,,2024-04-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
,,2024-04-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
,,2024-04-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
,,2024-04-01T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
,,2024-04-01T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
,,2024-04-01T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
,,2024-04-01T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.43
,,2024-04-01T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.56
,,2024-04-01T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.57
,,2024-04-01T21:50:00.000+00:00,feeder,6,N Current (RMS),A,26.4
,,2024-04-01T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.1
,,2024-04-01T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.1
,,2024-04-01T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,53.8
,,2024-04-01T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
,,2024-04-01T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
,,2024-04-01T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.06
,,2024-04-01T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.95
,,2024-04-01T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.63
,,2024-04-01T21:50:00.000+00:00,feeder,5,N Current (RMS),A,9.8
,,2024-04-01T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
,,2024-04-01T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
,,2024-04-01T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
,,2024-04-01T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
,,2024-04-01T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.92
,,2024-04-01T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.09
,,2024-04-01T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
,,2024-04-01T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
,,2024-04-01T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.31
,,2024-04-01T21:50:00.000+00:00,feeder,4,N Current (RMS),A,24.8
,,2024-04-01T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
,,2024-04-01T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
,,2024-04-01T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
,,2024-04-01T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-04-01T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-04-01T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
,,2024-04-01T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-01T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
,,2024-04-01T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-04-01T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-04-01T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.81
,,2024-04-01T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
,,2024-04-01T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
,,2024-04-01T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
,,2024-04-01T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
,,2024-04-01T21:50:00.000+00:00,feeder,2,N Current (RMS),A,6.8
,,2024-04-01T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
,,2024-04-01T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
,,2024-04-01T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
,,2024-04-01T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
,,2024-04-01T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
,,2024-04-01T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
,,2024-04-01T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.94
,,2024-04-01T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.87
,,2024-04-01T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.7
,,2024-04-01T21:50:00.000+00:00,feeder,1,N Current (RMS),A,41.4
,,2024-04-01T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.8
,,2024-04-01T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
,,2024-04-01T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.3
,,2024-04-01T21:50:00.000+00:00,transformer,,Temperature,C,12.7
,,2024-04-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2024-04-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
,,2024-04-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2024-04-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
,,2024-04-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2024-04-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
,,2024-04-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
,,2024-04-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
,,2024-04-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
,,2024-04-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.28
,,2024-04-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.77
,,2024-04-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,59.01
,,2024-04-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
,,2024-04-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
,,2024-04-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
,,2024-04-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
,,2024-04-01T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
,,2024-04-01T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
,,2024-04-01T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
,,2024-04-01T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.41
,,2024-04-01T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.15
,,2024-04-01T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.25
,,2024-04-01T21:40:00.000+00:00,feeder,6,N Current (RMS),A,25.6
,,2024-04-01T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,48.4
,,2024-04-01T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.6
,,2024-04-01T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.4
,,2024-04-01T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
,,2024-04-01T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
,,2024-04-01T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
,,2024-04-01T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.03
,,2024-04-01T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.28
,,2024-04-01T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.6
,,2024-04-01T21:40:00.000+00:00,feeder,5,N Current (RMS),A,9.8
,,2024-04-01T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
,,2024-04-01T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
,,2024-04-01T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
,,2024-04-01T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
,,2024-04-01T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
,,2024-04-01T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.44
,,2024-04-01T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
,,2024-04-01T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.18
,,2024-04-01T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.77
,,2024-04-01T21:40:00.000+00:00,feeder,4,N Current (RMS),A,28.8
,,2024-04-01T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
,,2024-04-01T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
,,2024-04-01T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
,,2024-04-01T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-04-01T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
,,2024-04-01T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
,,2024-04-01T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,,2024-04-01T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
,,2024-04-01T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-04-01T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
,,2024-04-01T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
,,2024-04-01T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
,,2024-04-01T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
,,2024-04-01T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
,,2024-04-01T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
,,2024-04-01T21:40:00.000+00:00,feeder,2,N Current (RMS),A,3.9
,,2024-04-01T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
,,2024-04-01T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
,,2024-04-01T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
,,2024-04-01T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
,,2024-04-01T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
,,2024-04-01T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
,,2024-04-01T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.15
,,2024-04-01T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.16
,,2024-04-01T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.43
,,2024-04-01T21:40:00.000+00:00,feeder,1,N Current (RMS),A,47.3
,,2024-04-01T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,151.4
,,2024-04-01T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
,,2024-04-01T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,119.3
,,2024-04-01T21:40:00.000+00:00,transformer,,Temperature,C,12.8
,,2024-04-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-04-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
,,2024-04-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2024-04-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
,,2024-04-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
,,2024-04-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
,,2024-04-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
,,2024-04-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
,,2024-04-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
,,2024-04-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,55.79
,,2024-04-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.9
,,2024-04-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,59.5
,,2024-04-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
,,2024-04-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
,,2024-04-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
,,2024-04-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
,,2024-04-01T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
,,2024-04-01T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
,,2024-04-01T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
,,2024-04-01T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.9
,,2024-04-01T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.34
,,2024-04-01T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.96
,,2024-04-01T21:30:00.000+00:00,feeder,6,N Current (RMS),A,16.4
,,2024-04-01T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.3
,,2024-04-01T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
,,2024-04-01T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.0
,,2024-04-01T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
,,2024-04-01T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
,,2024-04-01T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
,,2024-04-01T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.11
,,2024-04-01T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.28
,,2024-04-01T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.59
,,2024-04-01T21:30:00.000+00:00,feeder,5,N Current (RMS),A,10.0
,,2024-04-01T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
,,2024-04-01T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
,,2024-04-01T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.7
,,2024-04-01T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
,,2024-04-01T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.07
,,2024-04-01T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.89
,,2024-04-01T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
,,2024-04-01T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.09
,,2024-04-01T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.54
,,2024-04-01T21:30:00.000+00:00,feeder,4,N Current (RMS),A,23.6
,,2024-04-01T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
,,2024-04-01T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
,,2024-04-01T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
,,2024-04-01T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-01T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
,,2024-04-01T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
,,2024-04-01T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-01T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
,,2024-04-01T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
,,2024-04-01T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
,,2024-04-01T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
,,2024-04-01T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
,,2024-04-01T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
,,2024-04-01T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
,,2024-04-01T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
,,2024-04-01T21:30:00.000+00:00,feeder,2,N Current (RMS),A,6.8
,,2024-04-01T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
,,2024-04-01T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
,,2024-04-01T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
,,2024-04-01T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
,,2024-04-01T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
,,2024-04-01T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
,,2024-04-01T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.93
,,2024-04-01T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.3
,,2024-04-01T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.27
,,2024-04-01T21:30:00.000+00:00,feeder,1,N Current (RMS),A,38.4
,,2024-04-01T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.4
,,2024-04-01T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.6
,,2024-04-01T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,119.6
,,2024-04-01T21:30:00.000+00:00,transformer,,Temperature,C,13.0
,,2024-04-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-04-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
,,2024-04-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
,,2024-04-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
,,2024-04-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
,,2024-04-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
,,2024-04-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
,,2024-04-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
,,2024-04-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
,,2024-04-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.27
,,2024-04-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.64
,,2024-04-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.81
,,2024-04-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
,,2024-04-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
,,2024-04-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
,,2024-04-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
,,2024-04-01T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
,,2024-04-01T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
,,2024-04-01T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
,,2024-04-01T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.35
,,2024-04-01T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.65
,,2024-04-01T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.74
,,2024-04-01T21:20:00.000+00:00,feeder,6,N Current (RMS),A,14.5
,,2024-04-01T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.7
,,2024-04-01T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.6
,,2024-04-01T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.2
,,2024-04-01T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
,,2024-04-01T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
,,2024-04-01T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
,,2024-04-01T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.23
,,2024-04-01T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.36
,,2024-04-01T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.73
,,2024-04-01T21:20:00.000+00:00,feeder,5,N Current (RMS),A,10.4
,,2024-04-01T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
,,2024-04-01T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
,,2024-04-01T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
,,2024-04-01T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
,,2024-04-01T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.97
,,2024-04-01T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.28
,,2024-04-01T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.14
,,2024-04-01T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,,2024-04-01T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.85
,,2024-04-01T21:20:00.000+00:00,feeder,4,N Current (RMS),A,19.7
,,2024-04-01T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
,,2024-04-01T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
,,2024-04-01T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
,,2024-04-01T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-01T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-01T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
,,2024-04-01T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-01T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
,,2024-04-01T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-04-01T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
,,2024-04-01T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
,,2024-04-01T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
,,2024-04-01T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
,,2024-04-01T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
,,2024-04-01T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
,,2024-04-01T21:20:00.000+00:00,feeder,2,N Current (RMS),A,5.4
,,2024-04-01T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
,,2024-04-01T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
,,2024-04-01T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
,,2024-04-01T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
,,2024-04-01T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-04-01T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
,,2024-04-01T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.82
,,2024-04-01T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.29
,,2024-04-01T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.33
,,2024-04-01T21:20:00.000+00:00,feeder,1,N Current (RMS),A,35.4
,,2024-04-01T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,122.1
,,2024-04-01T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.6
,,2024-04-01T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.6
,,2024-04-01T21:20:00.000+00:00,transformer,,Temperature,C,13.1
,,2024-04-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-04-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
,,2024-04-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2024-04-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
,,2024-04-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2024-04-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
,,2024-04-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
,,2024-04-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
,,2024-04-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
,,2024-04-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.77
,,2024-04-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,51.01
,,2024-04-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.47
,,2024-04-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
,,2024-04-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
,,2024-04-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
,,2024-04-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
,,2024-04-01T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
,,2024-04-01T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
,,2024-04-01T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
,,2024-04-01T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.5
,,2024-04-01T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.95
,,2024-04-01T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.6
,,2024-04-01T21:10:00.000+00:00,feeder,6,N Current (RMS),A,13.2
,,2024-04-01T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.1
,,2024-04-01T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.8
,,2024-04-01T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.7
,,2024-04-01T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
,,2024-04-01T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-04-01T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
,,2024-04-01T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.1
,,2024-04-01T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.51
,,2024-04-01T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.73
,,2024-04-01T21:10:00.000+00:00,feeder,5,N Current (RMS),A,14.0
,,2024-04-01T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
,,2024-04-01T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
,,2024-04-01T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
,,2024-04-01T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
,,2024-04-01T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
,,2024-04-01T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.79
,,2024-04-01T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.48
,,2024-04-01T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.62
,,2024-04-01T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.12
,,2024-04-01T21:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
,,2024-04-01T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
,,2024-04-01T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
,,2024-04-01T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
,,2024-04-01T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-04-01T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-04-01T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
,,2024-04-01T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-01T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
,,2024-04-01T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-01T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
,,2024-04-01T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-04-01T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
,,2024-04-01T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
,,2024-04-01T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
