Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
,,2024-04-01T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
,,2024-04-01T21:10:00.000+00:00,feeder,2,N Current (RMS),A,5.6
,,2024-04-01T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
,,2024-04-01T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
,,2024-04-01T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-04-01T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
,,2024-04-01T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-04-01T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
,,2024-04-01T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.7
,,2024-04-01T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.34
,,2024-04-01T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.9
,,2024-04-01T21:10:00.000+00:00,feeder,1,N Current (RMS),A,36.8
,,2024-04-01T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,132.9
,,2024-04-01T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,119.7
,,2024-04-01T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,121.7
,,2024-04-01T21:10:00.000+00:00,transformer,,Temperature,C,13.3
,,2024-04-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-04-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
,,2024-04-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2024-04-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
,,2024-04-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-04-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
,,2024-04-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
,,2024-04-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
,,2024-04-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
,,2024-04-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.15
,,2024-04-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.33
,,2024-04-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,58.85
,,2024-04-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
,,2024-04-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
,,2024-04-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
,,2024-04-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
,,2024-04-01T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
,,2024-04-01T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
,,2024-04-01T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
,,2024-04-01T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.21
,,2024-04-01T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.63
,,2024-04-01T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.29
,,2024-04-01T21:00:00.000+00:00,feeder,6,N Current (RMS),A,19.2
,,2024-04-01T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.9
,,2024-04-01T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.4
,,2024-04-01T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.7
,,2024-04-01T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
,,2024-04-01T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
,,2024-04-01T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
,,2024-04-01T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.43
,,2024-04-01T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.43
,,2024-04-01T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.22
,,2024-04-01T21:00:00.000+00:00,feeder,5,N Current (RMS),A,10.9
,,2024-04-01T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
,,2024-04-01T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
,,2024-04-01T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
,,2024-04-01T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
,,2024-04-01T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
,,2024-04-01T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.43
,,2024-04-01T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
,,2024-04-01T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
,,2024-04-01T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.76
,,2024-04-01T21:00:00.000+00:00,feeder,4,N Current (RMS),A,20.1
,,2024-04-01T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
,,2024-04-01T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
,,2024-04-01T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
,,2024-04-01T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-01T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-04-01T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-04-01T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
,,2024-04-01T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-01T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.27
,,2024-04-01T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-01T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
,,2024-04-01T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-04-01T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
,,2024-04-01T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
,,2024-04-01T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
,,2024-04-01T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
,,2024-04-01T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
,,2024-04-01T21:00:00.000+00:00,feeder,2,N Current (RMS),A,6.3
,,2024-04-01T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
,,2024-04-01T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
,,2024-04-01T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
,,2024-04-01T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
,,2024-04-01T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
,,2024-04-01T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
,,2024-04-01T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.11
,,2024-04-01T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.91
,,2024-04-01T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.21
,,2024-04-01T21:00:00.000+00:00,feeder,1,N Current (RMS),A,45.1
,,2024-04-01T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,159.4
,,2024-04-01T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,154.7
,,2024-04-01T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,122.6
,,2024-04-01T21:00:00.000+00:00,transformer,,Temperature,C,13.3
,,2024-04-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-04-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
,,2024-04-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2024-04-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
,,2024-04-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2024-04-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
,,2024-04-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
,,2024-04-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
,,2024-04-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
,,2024-04-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.33
,,2024-04-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,62.14
,,2024-04-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.74
,,2024-04-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
,,2024-04-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
,,2024-04-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
,,2024-04-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
,,2024-04-01T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
,,2024-04-01T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
,,2024-04-01T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
,,2024-04-01T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.94
,,2024-04-01T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.93
,,2024-04-01T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.92
,,2024-04-01T20:50:00.000+00:00,feeder,6,N Current (RMS),A,15.8
,,2024-04-01T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.4
,,2024-04-01T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.5
,,2024-04-01T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.2
,,2024-04-01T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
,,2024-04-01T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
,,2024-04-01T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
,,2024-04-01T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.4
,,2024-04-01T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.66
,,2024-04-01T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.8
,,2024-04-01T20:50:00.000+00:00,feeder,5,N Current (RMS),A,10.9
,,2024-04-01T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
,,2024-04-01T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
,,2024-04-01T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
,,2024-04-01T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
,,2024-04-01T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
,,2024-04-01T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.75
,,2024-04-01T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
,,2024-04-01T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
,,2024-04-01T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.68
,,2024-04-01T20:50:00.000+00:00,feeder,4,N Current (RMS),A,20.8
,,2024-04-01T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
,,2024-04-01T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
,,2024-04-01T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
,,2024-04-01T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-04-01T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-04-01T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
,,2024-04-01T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
,,2024-04-01T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-01T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.27
,,2024-04-01T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-01T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
,,2024-04-01T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
,,2024-04-01T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
,,2024-04-01T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
,,2024-04-01T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
,,2024-04-01T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
,,2024-04-01T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
,,2024-04-01T20:50:00.000+00:00,feeder,2,N Current (RMS),A,4.9
,,2024-04-01T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
,,2024-04-01T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
,,2024-04-01T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
,,2024-04-01T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
,,2024-04-01T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
,,2024-04-01T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
,,2024-04-01T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,43.34
,,2024-04-01T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.57
,,2024-04-01T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.99
,,2024-04-01T20:50:00.000+00:00,feeder,1,N Current (RMS),A,51.8
,,2024-04-01T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,173.7
,,2024-04-01T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,156.2
,,2024-04-01T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,121.1
,,2024-04-01T20:50:00.000+00:00,transformer,,Temperature,C,13.5
,,2024-04-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-04-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
,,2024-04-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2024-04-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
,,2024-04-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2024-04-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
,,2024-04-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
,,2024-04-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
,,2024-04-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
,,2024-04-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,57.46
,,2024-04-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,63.7
,,2024-04-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.6
,,2024-04-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
,,2024-04-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
,,2024-04-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
,,2024-04-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
,,2024-04-01T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
,,2024-04-01T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
,,2024-04-01T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
,,2024-04-01T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.51
,,2024-04-01T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.25
,,2024-04-01T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.37
,,2024-04-01T20:40:00.000+00:00,feeder,6,N Current (RMS),A,13.8
,,2024-04-01T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.8
,,2024-04-01T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.1
,,2024-04-01T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.9
,,2024-04-01T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
,,2024-04-01T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
,,2024-04-01T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
,,2024-04-01T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
,,2024-04-01T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.64
,,2024-04-01T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.19
,,2024-04-01T20:40:00.000+00:00,feeder,5,N Current (RMS),A,11.1
,,2024-04-01T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
,,2024-04-01T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
,,2024-04-01T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
,,2024-04-01T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
,,2024-04-01T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.38
,,2024-04-01T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.06
,,2024-04-01T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.4
,,2024-04-01T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.3
,,2024-04-01T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.91
,,2024-04-01T20:40:00.000+00:00,feeder,4,N Current (RMS),A,26.8
,,2024-04-01T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
,,2024-04-01T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
,,2024-04-01T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
,,2024-04-01T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-04-01T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-04-01T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-04-01T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
,,2024-04-01T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-01T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.26
,,2024-04-01T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-01T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-01T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
,,2024-04-01T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
,,2024-04-01T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
,,2024-04-01T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
,,2024-04-01T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
,,2024-04-01T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
,,2024-04-01T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
,,2024-04-01T20:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
,,2024-04-01T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
,,2024-04-01T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
,,2024-04-01T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
,,2024-04-01T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
,,2024-04-01T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
,,2024-04-01T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
,,2024-04-01T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.49
,,2024-04-01T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.21
,,2024-04-01T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.84
,,2024-04-01T20:40:00.000+00:00,feeder,1,N Current (RMS),A,38.8
,,2024-04-01T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,151.0
,,2024-04-01T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,155.9
,,2024-04-01T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,136.5
,,2024-04-01T20:40:00.000+00:00,transformer,,Temperature,C,13.8
,,2024-04-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-04-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
,,2024-04-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2024-04-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
,,2024-04-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2024-04-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
,,2024-04-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
,,2024-04-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
,,2024-04-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
,,2024-04-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.09
,,2024-04-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,62.62
,,2024-04-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.71
,,2024-04-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
,,2024-04-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
,,2024-04-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
,,2024-04-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
,,2024-04-01T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
,,2024-04-01T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
,,2024-04-01T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
,,2024-04-01T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.74
,,2024-04-01T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.22
,,2024-04-01T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.72
,,2024-04-01T20:30:00.000+00:00,feeder,6,N Current (RMS),A,15.2
,,2024-04-01T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.9
,,2024-04-01T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.9
,,2024-04-01T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.3
,,2024-04-01T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
,,2024-04-01T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
,,2024-04-01T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
,,2024-04-01T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.69
,,2024-04-01T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.1
,,2024-04-01T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.85
,,2024-04-01T20:30:00.000+00:00,feeder,5,N Current (RMS),A,12.3
,,2024-04-01T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
,,2024-04-01T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
,,2024-04-01T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
,,2024-04-01T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
,,2024-04-01T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.28
,,2024-04-01T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.18
,,2024-04-01T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.79
,,2024-04-01T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.79
,,2024-04-01T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.98
,,2024-04-01T20:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
,,2024-04-01T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
,,2024-04-01T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
,,2024-04-01T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.7
,,2024-04-01T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-04-01T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-04-01T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
,,2024-04-01T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-01T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.24
,,2024-04-01T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
,,2024-04-01T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-04-01T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
,,2024-04-01T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
,,2024-04-01T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
,,2024-04-01T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
,,2024-04-01T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
,,2024-04-01T20:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
,,2024-04-01T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
,,2024-04-01T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
,,2024-04-01T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-04-01T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
,,2024-04-01T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
,,2024-04-01T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
,,2024-04-01T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.09
,,2024-04-01T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.65
,,2024-04-01T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.66
,,2024-04-01T20:30:00.000+00:00,feeder,1,N Current (RMS),A,39.4
,,2024-04-01T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,139.6
,,2024-04-01T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,128.5
,,2024-04-01T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,128.0
,,2024-04-01T20:30:00.000+00:00,transformer,,Temperature,C,13.8
,,2024-04-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
,,2024-04-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
,,2024-04-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2024-04-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
,,2024-04-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
,,2024-04-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
,,2024-04-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
,,2024-04-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
,,2024-04-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
,,2024-04-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,59.28
,,2024-04-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,57.33
,,2024-04-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.49
,,2024-04-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
,,2024-04-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
,,2024-04-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
,,2024-04-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
,,2024-04-01T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
,,2024-04-01T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
,,2024-04-01T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
,,2024-04-01T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.59
,,2024-04-01T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.39
,,2024-04-01T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.32
,,2024-04-01T20:20:00.000+00:00,feeder,6,N Current (RMS),A,15.8
,,2024-04-01T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.1
,,2024-04-01T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.4
,,2024-04-01T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.9
,,2024-04-01T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
,,2024-04-01T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-01T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
,,2024-04-01T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.46
,,2024-04-01T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.56
,,2024-04-01T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.92
,,2024-04-01T20:20:00.000+00:00,feeder,5,N Current (RMS),A,16.6
,,2024-04-01T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
,,2024-04-01T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
,,2024-04-01T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
,,2024-04-01T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
,,2024-04-01T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.9
,,2024-04-01T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.58
,,2024-04-01T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.04
,,2024-04-01T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.7
,,2024-04-01T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.33
,,2024-04-01T20:20:00.000+00:00,feeder,4,N Current (RMS),A,16.9
,,2024-04-01T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
,,2024-04-01T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
,,2024-04-01T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
,,2024-04-01T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-04-01T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
,,2024-04-01T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
,,2024-04-01T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-01T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
,,2024-04-01T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
,,2024-04-01T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.76
,,2024-04-01T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
,,2024-04-01T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
,,2024-04-01T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
,,2024-04-01T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
,,2024-04-01T20:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
,,2024-04-01T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
,,2024-04-01T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
,,2024-04-01T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-04-01T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
,,2024-04-01T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-04-01T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
,,2024-04-01T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.03
,,2024-04-01T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.93
,,2024-04-01T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.6
,,2024-04-01T20:20:00.000+00:00,feeder,1,N Current (RMS),A,34.6
,,2024-04-01T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.8
,,2024-04-01T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.0
,,2024-04-01T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,127.2
,,2024-04-01T20:20:00.000+00:00,transformer,,Temperature,C,13.8
,,2024-04-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
,,2024-04-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.24
,,2024-04-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
,,2024-04-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
,,2024-04-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-04-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.73
,,2024-04-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
,,2024-04-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
,,2024-04-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
,,2024-04-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.18
,,2024-04-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.68
,,2024-04-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.69
,,2024-04-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
,,2024-04-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
,,2024-04-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
,,2024-04-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
,,2024-04-01T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
,,2024-04-01T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
,,2024-04-01T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
,,2024-04-01T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.1
,,2024-04-01T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.31
,,2024-04-01T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.49
,,2024-04-01T20:10:00.000+00:00,feeder,6,N Current (RMS),A,15.1
,,2024-04-01T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.1
,,2024-04-01T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
,,2024-04-01T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.8
,,2024-04-01T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
,,2024-04-01T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
,,2024-04-01T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
,,2024-04-01T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.84
,,2024-04-01T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.65
,,2024-04-01T20:10:00.000+00:00,feeder,5,N Current (RMS),A,9.9
,,2024-04-01T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
,,2024-04-01T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
,,2024-04-01T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
,,2024-04-01T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,,2024-04-01T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.6
,,2024-04-01T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.77
,,2024-04-01T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.5
,,2024-04-01T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
,,2024-04-01T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.99
,,2024-04-01T20:10:00.000+00:00,feeder,4,N Current (RMS),A,22.8
,,2024-04-01T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
,,2024-04-01T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
,,2024-04-01T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.6
,,2024-04-01T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
,,2024-04-01T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-04-01T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
,,2024-04-01T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-01T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
,,2024-04-01T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-01T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
,,2024-04-01T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
,,2024-04-01T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
,,2024-04-01T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
,,2024-04-01T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
,,2024-04-01T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
,,2024-04-01T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
,,2024-04-01T20:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
,,2024-04-01T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
,,2024-04-01T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
,,2024-04-01T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
,,2024-04-01T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
,,2024-04-01T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
,,2024-04-01T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
,,2024-04-01T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.47
,,2024-04-01T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.15
,,2024-04-01T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.07
,,2024-04-01T20:10:00.000+00:00,feeder,1,N Current (RMS),A,38.6
,,2024-04-01T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.2
,,2024-04-01T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,117.7
,,2024-04-01T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,140.9
,,2024-04-01T20:10:00.000+00:00,transformer,,Temperature,C,13.9
,,2024-04-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
,,2024-04-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.07
,,2024-04-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2024-04-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
,,2024-04-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-04-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.27
,,2024-04-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
,,2024-04-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
,,2024-04-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
,,2024-04-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.38
,,2024-04-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.11
,,2024-04-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.51
,,2024-04-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
,,2024-04-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
,,2024-04-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
,,2024-04-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
,,2024-04-01T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
,,2024-04-01T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
,,2024-04-01T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
,,2024-04-01T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.32
,,2024-04-01T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.8
,,2024-04-01T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.24
,,2024-04-01T20:00:00.000+00:00,feeder,6,N Current (RMS),A,18.1
,,2024-04-01T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,38.3
,,2024-04-01T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
,,2024-04-01T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.4
,,2024-04-01T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
,,2024-04-01T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
,,2024-04-01T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
,,2024-04-01T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.08
,,2024-04-01T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.83
,,2024-04-01T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.84
,,2024-04-01T20:00:00.000+00:00,feeder,5,N Current (RMS),A,10.1
,,2024-04-01T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
,,2024-04-01T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
,,2024-04-01T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
,,2024-04-01T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.01
,,2024-04-01T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.42
,,2024-04-01T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.22
,,2024-04-01T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.7
,,2024-04-01T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.36
,,2024-04-01T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.4
,,2024-04-01T20:00:00.000+00:00,feeder,4,N Current (RMS),A,52.7
,,2024-04-01T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
,,2024-04-01T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
,,2024-04-01T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,99.5
,,2024-04-01T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-04-01T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-04-01T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
,,2024-04-01T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-01T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
,,2024-04-01T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-01T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-01T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
,,2024-04-01T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
,,2024-04-01T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
,,2024-04-01T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
,,2024-04-01T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
,,2024-04-01T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
,,2024-04-01T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
,,2024-04-01T20:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
,,2024-04-01T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
,,2024-04-01T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
,,2024-04-01T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
,,2024-04-01T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
,,2024-04-01T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
,,2024-04-01T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
,,2024-04-01T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.08
,,2024-04-01T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.36
,,2024-04-01T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.14
,,2024-04-01T20:00:00.000+00:00,feeder,1,N Current (RMS),A,38.6
,,2024-04-01T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.8
,,2024-04-01T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,114.8
,,2024-04-01T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,137.4
,,2024-04-01T20:00:00.000+00:00,transformer,,Temperature,C,14.0
,,2024-04-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
,,2024-04-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
,,2024-04-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2024-04-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
,,2024-04-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2024-04-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
,,2024-04-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
,,2024-04-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
,,2024-04-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
,,2024-04-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.92
,,2024-04-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.54
,,2024-04-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,68.04
,,2024-04-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
,,2024-04-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
,,2024-04-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
,,2024-04-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
,,2024-04-01T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.51
,,2024-04-01T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
,,2024-04-01T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
,,2024-04-01T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.47
,,2024-04-01T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.5
,,2024-04-01T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.93
,,2024-04-01T19:50:00.000+00:00,feeder,6,N Current (RMS),A,18.2
,,2024-04-01T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,44.4
,,2024-04-01T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.7
,,2024-04-01T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.8
,,2024-04-01T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
,,2024-04-01T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
,,2024-04-01T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
,,2024-04-01T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.38
,,2024-04-01T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.89
,,2024-04-01T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.63
,,2024-04-01T19:50:00.000+00:00,feeder,5,N Current (RMS),A,36.8
,,2024-04-01T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.9
,,2024-04-01T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
,,2024-04-01T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
,,2024-04-01T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.43
,,2024-04-01T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.28
,,2024-04-01T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.97
,,2024-04-01T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
,,2024-04-01T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.95
,,2024-04-01T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.5
,,2024-04-01T19:50:00.000+00:00,feeder,4,N Current (RMS),A,58.1
,,2024-04-01T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
,,2024-04-01T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
,,2024-04-01T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,117.4
,,2024-04-01T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-04-01T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
,,2024-04-01T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,,2024-04-01T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
,,2024-04-01T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-01T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
,,2024-04-01T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-01T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
,,2024-04-01T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
,,2024-04-01T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
,,2024-04-01T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
,,2024-04-01T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
,,2024-04-01T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
,,2024-04-01T19:50:00.000+00:00,feeder,2,N Current (RMS),A,5.2
,,2024-04-01T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
,,2024-04-01T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
,,2024-04-01T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
,,2024-04-01T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
,,2024-04-01T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
,,2024-04-01T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
,,2024-04-01T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.4
,,2024-04-01T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.94
,,2024-04-01T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.34
,,2024-04-01T19:50:00.000+00:00,feeder,1,N Current (RMS),A,43.8
,,2024-04-01T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,123.4
,,2024-04-01T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.6
,,2024-04-01T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,146.3
,,2024-04-01T19:50:00.000+00:00,transformer,,Temperature,C,14.1
,,2024-04-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
,,2024-04-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.29
,,2024-04-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2024-04-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.56
,,2024-04-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
,,2024-04-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
,,2024-04-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
,,2024-04-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
,,2024-04-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
,,2024-04-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,58.03
,,2024-04-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.99
,,2024-04-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,74.98
,,2024-04-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
,,2024-04-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
,,2024-04-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
,,2024-04-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
,,2024-04-01T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
,,2024-04-01T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
,,2024-04-01T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
,,2024-04-01T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.76
,,2024-04-01T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.44
,,2024-04-01T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.23
,,2024-04-01T19:40:00.000+00:00,feeder,6,N Current (RMS),A,18.2
,,2024-04-01T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.4
,,2024-04-01T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.7
,,2024-04-01T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.2
,,2024-04-01T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
,,2024-04-01T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
,,2024-04-01T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
,,2024-04-01T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.49
,,2024-04-01T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.81
,,2024-04-01T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.03
,,2024-04-01T19:40:00.000+00:00,feeder,5,N Current (RMS),A,11.3
,,2024-04-01T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
,,2024-04-01T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
,,2024-04-01T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
,,2024-04-01T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.45
,,2024-04-01T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.93
,,2024-04-01T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.58
,,2024-04-01T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.59
,,2024-04-01T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.45
,,2024-04-01T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.87
,,2024-04-01T19:40:00.000+00:00,feeder,4,N Current (RMS),A,46.2
,,2024-04-01T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
,,2024-04-01T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
,,2024-04-01T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,95.3
,,2024-04-01T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
,,2024-04-01T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
,,2024-04-01T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
,,2024-04-01T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-01T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
,,2024-04-01T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-01T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-01T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-04-01T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
,,2024-04-01T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
,,2024-04-01T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
,,2024-04-01T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
,,2024-04-01T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
,,2024-04-01T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
,,2024-04-01T19:40:00.000+00:00,feeder,2,N Current (RMS),A,6.6
,,2024-04-01T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
,,2024-04-01T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
,,2024-04-01T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
,,2024-04-01T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
,,2024-04-01T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
,,2024-04-01T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-04-01T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.5
,,2024-04-01T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.73
,,2024-04-01T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,42.04
,,2024-04-01T19:40:00.000+00:00,feeder,1,N Current (RMS),A,47.9
,,2024-04-01T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,120.7
,,2024-04-01T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.8
,,2024-04-01T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,168.7
,,2024-04-01T19:40:00.000+00:00,transformer,,Temperature,C,14.2
,,2024-04-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
,,2024-04-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.33
,,2024-04-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
,,2024-04-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.18
,,2024-04-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2024-04-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
,,2024-04-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
,,2024-04-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
,,2024-04-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
,,2024-04-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.91
,,2024-04-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.42
,,2024-04-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,73.51
,,2024-04-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
,,2024-04-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
,,2024-04-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
,,2024-04-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
,,2024-04-01T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
