Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
,,2024-04-01T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
,,2024-04-01T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.24
,,2024-04-01T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.99
,,2024-04-01T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.67
,,2024-04-01T19:30:00.000+00:00,feeder,6,N Current (RMS),A,16.9
,,2024-04-01T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.9
,,2024-04-01T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
,,2024-04-01T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.3
,,2024-04-01T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
,,2024-04-01T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
,,2024-04-01T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
,,2024-04-01T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.23
,,2024-04-01T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.87
,,2024-04-01T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.76
,,2024-04-01T19:30:00.000+00:00,feeder,5,N Current (RMS),A,10.6
,,2024-04-01T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
,,2024-04-01T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
,,2024-04-01T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
,,2024-04-01T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.63
,,2024-04-01T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.48
,,2024-04-01T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.61
,,2024-04-01T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.11
,,2024-04-01T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
,,2024-04-01T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.58
,,2024-04-01T19:30:00.000+00:00,feeder,4,N Current (RMS),A,35.3
,,2024-04-01T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
,,2024-04-01T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
,,2024-04-01T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.4
,,2024-04-01T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-04-01T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-04-01T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
,,2024-04-01T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-01T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
,,2024-04-01T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-01T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
,,2024-04-01T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
,,2024-04-01T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
,,2024-04-01T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
,,2024-04-01T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
,,2024-04-01T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
,,2024-04-01T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
,,2024-04-01T19:30:00.000+00:00,feeder,2,N Current (RMS),A,5.5
,,2024-04-01T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
,,2024-04-01T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
,,2024-04-01T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-04-01T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
,,2024-04-01T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
,,2024-04-01T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
,,2024-04-01T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.64
,,2024-04-01T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.99
,,2024-04-01T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,41.8
,,2024-04-01T19:30:00.000+00:00,feeder,1,N Current (RMS),A,45.7
,,2024-04-01T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,155.9
,,2024-04-01T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,125.2
,,2024-04-01T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,167.5
,,2024-04-01T19:30:00.000+00:00,transformer,,Temperature,C,14.4
,,2024-04-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
,,2024-04-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
,,2024-04-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
,,2024-04-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
,,2024-04-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2024-04-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
,,2024-04-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
,,2024-04-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
,,2024-04-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
,,2024-04-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.55
,,2024-04-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.25
,,2024-04-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,72.27
,,2024-04-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
,,2024-04-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
,,2024-04-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
,,2024-04-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
,,2024-04-01T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
,,2024-04-01T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
,,2024-04-01T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
,,2024-04-01T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.92
,,2024-04-01T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.35
,,2024-04-01T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.69
,,2024-04-01T19:20:00.000+00:00,feeder,6,N Current (RMS),A,14.0
,,2024-04-01T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.3
,,2024-04-01T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.5
,,2024-04-01T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.4
,,2024-04-01T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
,,2024-04-01T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
,,2024-04-01T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
,,2024-04-01T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
,,2024-04-01T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.82
,,2024-04-01T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.29
,,2024-04-01T19:20:00.000+00:00,feeder,5,N Current (RMS),A,10.1
,,2024-04-01T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
,,2024-04-01T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
,,2024-04-01T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
,,2024-04-01T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.74
,,2024-04-01T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.57
,,2024-04-01T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.66
,,2024-04-01T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.35
,,2024-04-01T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
,,2024-04-01T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.9
,,2024-04-01T19:20:00.000+00:00,feeder,4,N Current (RMS),A,46.9
,,2024-04-01T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
,,2024-04-01T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
,,2024-04-01T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.1
,,2024-04-01T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-04-01T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
,,2024-04-01T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-04-01T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
,,2024-04-01T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-01T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
,,2024-04-01T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-01T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
,,2024-04-01T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-04-01T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
,,2024-04-01T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
,,2024-04-01T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
,,2024-04-01T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
,,2024-04-01T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
,,2024-04-01T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
,,2024-04-01T19:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
,,2024-04-01T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
,,2024-04-01T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
,,2024-04-01T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-04-01T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
,,2024-04-01T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
,,2024-04-01T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
,,2024-04-01T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.89
,,2024-04-01T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.45
,,2024-04-01T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
,,2024-04-01T19:20:00.000+00:00,feeder,1,N Current (RMS),A,43.2
,,2024-04-01T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,144.9
,,2024-04-01T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,134.8
,,2024-04-01T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,169.1
,,2024-04-01T19:20:00.000+00:00,transformer,,Temperature,C,14.6
,,2024-04-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
,,2024-04-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.29
,,2024-04-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
,,2024-04-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.24
,,2024-04-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2024-04-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
,,2024-04-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
,,2024-04-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
,,2024-04-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
,,2024-04-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.74
,,2024-04-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.12
,,2024-04-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,77.22
,,2024-04-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
,,2024-04-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
,,2024-04-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
,,2024-04-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
,,2024-04-01T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
,,2024-04-01T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
,,2024-04-01T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
,,2024-04-01T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.35
,,2024-04-01T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.41
,,2024-04-01T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.17
,,2024-04-01T19:10:00.000+00:00,feeder,6,N Current (RMS),A,14.6
,,2024-04-01T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.4
,,2024-04-01T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
,,2024-04-01T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.9
,,2024-04-01T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
,,2024-04-01T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
,,2024-04-01T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
,,2024-04-01T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
,,2024-04-01T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.78
,,2024-04-01T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.68
,,2024-04-01T19:10:00.000+00:00,feeder,5,N Current (RMS),A,10.1
,,2024-04-01T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
,,2024-04-01T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
,,2024-04-01T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
,,2024-04-01T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.42
,,2024-04-01T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.66
,,2024-04-01T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.24
,,2024-04-01T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.86
,,2024-04-01T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.9
,,2024-04-01T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.64
,,2024-04-01T19:10:00.000+00:00,feeder,4,N Current (RMS),A,46.1
,,2024-04-01T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
,,2024-04-01T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
,,2024-04-01T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,107.0
,,2024-04-01T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
,,2024-04-01T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-04-01T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
,,2024-04-01T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
,,2024-04-01T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-01T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
,,2024-04-01T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
,,2024-04-01T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-04-01T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
,,2024-04-01T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.67
,,2024-04-01T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,,2024-04-01T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
,,2024-04-01T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
,,2024-04-01T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
,,2024-04-01T19:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
,,2024-04-01T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
,,2024-04-01T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
,,2024-04-01T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
,,2024-04-01T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
,,2024-04-01T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
,,2024-04-01T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
,,2024-04-01T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,46.42
,,2024-04-01T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,52.09
,,2024-04-01T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,44.53
,,2024-04-01T19:10:00.000+00:00,feeder,1,N Current (RMS),A,53.8
,,2024-04-01T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,185.8
,,2024-04-01T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,207.1
,,2024-04-01T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,182.1
,,2024-04-01T19:10:00.000+00:00,transformer,,Temperature,C,14.7
,,2024-04-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
,,2024-04-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.83
,,2024-04-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
,,2024-04-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.49
,,2024-04-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
,,2024-04-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.75
,,2024-04-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
,,2024-04-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
,,2024-04-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
,,2024-04-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,71.01
,,2024-04-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,77.48
,,2024-04-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,85.35
,,2024-04-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
,,2024-04-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.6
,,2024-04-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.1
,,2024-04-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.3
,,2024-04-01T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
,,2024-04-01T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
,,2024-04-01T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
,,2024-04-01T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.44
,,2024-04-01T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.83
,,2024-04-01T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.38
,,2024-04-01T19:00:00.000+00:00,feeder,6,N Current (RMS),A,15.1
,,2024-04-01T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.6
,,2024-04-01T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
,,2024-04-01T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.7
,,2024-04-01T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
,,2024-04-01T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
,,2024-04-01T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
,,2024-04-01T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.91
,,2024-04-01T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.69
,,2024-04-01T19:00:00.000+00:00,feeder,5,N Current (RMS),A,14.0
,,2024-04-01T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
,,2024-04-01T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
,,2024-04-01T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
,,2024-04-01T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
,,2024-04-01T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.96
,,2024-04-01T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.68
,,2024-04-01T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.85
,,2024-04-01T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.76
,,2024-04-01T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.64
,,2024-04-01T19:00:00.000+00:00,feeder,4,N Current (RMS),A,42.7
,,2024-04-01T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
,,2024-04-01T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
,,2024-04-01T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,103.0
,,2024-04-01T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
,,2024-04-01T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-04-01T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
,,2024-04-01T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
,,2024-04-01T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-01T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
,,2024-04-01T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
,,2024-04-01T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-04-01T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-04-01T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
,,2024-04-01T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
,,2024-04-01T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
,,2024-04-01T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
,,2024-04-01T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
,,2024-04-01T19:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
,,2024-04-01T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
,,2024-04-01T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
,,2024-04-01T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
,,2024-04-01T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
,,2024-04-01T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
,,2024-04-01T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
,,2024-04-01T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,48.15
,,2024-04-01T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,43.62
,,2024-04-01T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.02
,,2024-04-01T19:00:00.000+00:00,feeder,1,N Current (RMS),A,60.4
,,2024-04-01T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,192.2
,,2024-04-01T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,176.0
,,2024-04-01T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,128.5
,,2024-04-01T19:00:00.000+00:00,transformer,,Temperature,C,15.0
,,2024-04-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
,,2024-04-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.26
,,2024-04-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2024-04-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
,,2024-04-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
,,2024-04-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.57
,,2024-04-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
,,2024-04-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
,,2024-04-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
,,2024-04-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,72.94
,,2024-04-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,68.73
,,2024-04-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.14
,,2024-04-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
,,2024-04-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.6
,,2024-04-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
,,2024-04-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
,,2024-04-01T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
,,2024-04-01T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
,,2024-04-01T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
,,2024-04-01T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.51
,,2024-04-01T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.89
,,2024-04-01T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.32
,,2024-04-01T18:50:00.000+00:00,feeder,6,N Current (RMS),A,22.4
,,2024-04-01T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
,,2024-04-01T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.9
,,2024-04-01T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.1
,,2024-04-01T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
,,2024-04-01T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
,,2024-04-01T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
,,2024-04-01T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.29
,,2024-04-01T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.47
,,2024-04-01T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.85
,,2024-04-01T18:50:00.000+00:00,feeder,5,N Current (RMS),A,10.7
,,2024-04-01T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
,,2024-04-01T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
,,2024-04-01T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
,,2024-04-01T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.28
,,2024-04-01T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.32
,,2024-04-01T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.35
,,2024-04-01T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
,,2024-04-01T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.63
,,2024-04-01T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.57
,,2024-04-01T18:50:00.000+00:00,feeder,4,N Current (RMS),A,47.4
,,2024-04-01T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
,,2024-04-01T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
,,2024-04-01T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.5
,,2024-04-01T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-04-01T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-04-01T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
,,2024-04-01T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-01T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
,,2024-04-01T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
,,2024-04-01T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-04-01T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
,,2024-04-01T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
,,2024-04-01T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
,,2024-04-01T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
,,2024-04-01T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
,,2024-04-01T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
,,2024-04-01T18:50:00.000+00:00,feeder,2,N Current (RMS),A,8.8
,,2024-04-01T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
,,2024-04-01T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
,,2024-04-01T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
,,2024-04-01T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
,,2024-04-01T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
,,2024-04-01T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
,,2024-04-01T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,45.01
,,2024-04-01T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.18
,,2024-04-01T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,40.87
,,2024-04-01T18:50:00.000+00:00,feeder,1,N Current (RMS),A,52.5
,,2024-04-01T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,183.8
,,2024-04-01T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,147.0
,,2024-04-01T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,167.2
,,2024-04-01T18:50:00.000+00:00,transformer,,Temperature,C,15.2
,,2024-04-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-04-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
,,2024-04-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2024-04-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
,,2024-04-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2024-04-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
,,2024-04-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
,,2024-04-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
,,2024-04-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
,,2024-04-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.44
,,2024-04-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.25
,,2024-04-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,80.36
,,2024-04-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
,,2024-04-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
,,2024-04-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
,,2024-04-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.2
,,2024-04-01T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
,,2024-04-01T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
,,2024-04-01T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
,,2024-04-01T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.89
,,2024-04-01T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.73
,,2024-04-01T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.99
,,2024-04-01T18:40:00.000+00:00,feeder,6,N Current (RMS),A,21.8
,,2024-04-01T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
,,2024-04-01T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.2
,,2024-04-01T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.8
,,2024-04-01T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
,,2024-04-01T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
,,2024-04-01T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.48
,,2024-04-01T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.96
,,2024-04-01T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.65
,,2024-04-01T18:40:00.000+00:00,feeder,5,N Current (RMS),A,11.1
,,2024-04-01T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
,,2024-04-01T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
,,2024-04-01T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
,,2024-04-01T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
,,2024-04-01T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.31
,,2024-04-01T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.93
,,2024-04-01T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.39
,,2024-04-01T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.33
,,2024-04-01T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.53
,,2024-04-01T18:40:00.000+00:00,feeder,4,N Current (RMS),A,41.4
,,2024-04-01T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
,,2024-04-01T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
,,2024-04-01T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,95.5
,,2024-04-01T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-04-01T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-01T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
,,2024-04-01T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-01T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
,,2024-04-01T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-01T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-01T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
,,2024-04-01T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
,,2024-04-01T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
,,2024-04-01T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
,,2024-04-01T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
,,2024-04-01T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
,,2024-04-01T18:40:00.000+00:00,feeder,2,N Current (RMS),A,6.4
,,2024-04-01T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
,,2024-04-01T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
,,2024-04-01T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
,,2024-04-01T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
,,2024-04-01T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.3
,,2024-04-01T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
,,2024-04-01T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.19
,,2024-04-01T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.6
,,2024-04-01T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.4
,,2024-04-01T18:40:00.000+00:00,feeder,1,N Current (RMS),A,42.8
,,2024-04-01T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,144.9
,,2024-04-01T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,152.7
,,2024-04-01T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,140.8
,,2024-04-01T18:40:00.000+00:00,transformer,,Temperature,C,15.4
,,2024-04-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
,,2024-04-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
,,2024-04-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
,,2024-04-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
,,2024-04-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
,,2024-04-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
,,2024-04-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
,,2024-04-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
,,2024-04-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
,,2024-04-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.26
,,2024-04-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.62
,,2024-04-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,74.09
,,2024-04-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
,,2024-04-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
,,2024-04-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
,,2024-04-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
,,2024-04-01T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
,,2024-04-01T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
,,2024-04-01T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
,,2024-04-01T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.4
,,2024-04-01T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.98
,,2024-04-01T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.32
,,2024-04-01T18:30:00.000+00:00,feeder,6,N Current (RMS),A,21.4
,,2024-04-01T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.5
,,2024-04-01T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.5
,,2024-04-01T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.0
,,2024-04-01T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
,,2024-04-01T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
,,2024-04-01T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.5
,,2024-04-01T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.75
,,2024-04-01T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.21
,,2024-04-01T18:30:00.000+00:00,feeder,5,N Current (RMS),A,43.6
,,2024-04-01T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.1
,,2024-04-01T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
,,2024-04-01T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
,,2024-04-01T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
,,2024-04-01T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.67
,,2024-04-01T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.22
,,2024-04-01T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.73
,,2024-04-01T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
,,2024-04-01T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.71
,,2024-04-01T18:30:00.000+00:00,feeder,4,N Current (RMS),A,41.3
,,2024-04-01T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
,,2024-04-01T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
,,2024-04-01T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,93.5
,,2024-04-01T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-04-01T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
,,2024-04-01T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
,,2024-04-01T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-04-01T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
,,2024-04-01T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-01T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-04-01T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
,,2024-04-01T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.09
,,2024-04-01T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
,,2024-04-01T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
,,2024-04-01T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
,,2024-04-01T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
,,2024-04-01T18:30:00.000+00:00,feeder,2,N Current (RMS),A,7.9
,,2024-04-01T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
,,2024-04-01T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
,,2024-04-01T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
,,2024-04-01T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
,,2024-04-01T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
,,2024-04-01T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
,,2024-04-01T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
,,2024-04-01T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.75
,,2024-04-01T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.9
,,2024-04-01T18:30:00.000+00:00,feeder,1,N Current (RMS),A,43.7
,,2024-04-01T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,149.2
,,2024-04-01T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,133.9
,,2024-04-01T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,122.4
,,2024-04-01T18:30:00.000+00:00,transformer,,Temperature,C,15.7
,,2024-04-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
,,2024-04-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
,,2024-04-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
,,2024-04-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
,,2024-04-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2024-04-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
,,2024-04-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
,,2024-04-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
,,2024-04-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
,,2024-04-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
,,2024-04-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.31
,,2024-04-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.47
,,2024-04-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
,,2024-04-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
,,2024-04-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
,,2024-04-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
,,2024-04-01T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
,,2024-04-01T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
,,2024-04-01T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.85
,,2024-04-01T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.9
,,2024-04-01T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.01
,,2024-04-01T18:20:00.000+00:00,feeder,6,N Current (RMS),A,19.7
,,2024-04-01T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.7
,,2024-04-01T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.1
,,2024-04-01T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,49.4
,,2024-04-01T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-01T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
,,2024-04-01T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-04-01T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.33
,,2024-04-01T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.34
,,2024-04-01T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.71
,,2024-04-01T18:20:00.000+00:00,feeder,5,N Current (RMS),A,28.6
,,2024-04-01T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
,,2024-04-01T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
,,2024-04-01T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
,,2024-04-01T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.51
,,2024-04-01T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.07
,,2024-04-01T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.85
,,2024-04-01T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
,,2024-04-01T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
,,2024-04-01T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.87
,,2024-04-01T18:20:00.000+00:00,feeder,4,N Current (RMS),A,27.9
,,2024-04-01T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
,,2024-04-01T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
,,2024-04-01T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.8
,,2024-04-01T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
,,2024-04-01T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-04-01T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
,,2024-04-01T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-01T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
,,2024-04-01T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-01T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-04-01T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
,,2024-04-01T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
,,2024-04-01T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
,,2024-04-01T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
,,2024-04-01T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
,,2024-04-01T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
,,2024-04-01T18:20:00.000+00:00,feeder,2,N Current (RMS),A,6.6
,,2024-04-01T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
,,2024-04-01T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
,,2024-04-01T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
,,2024-04-01T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
,,2024-04-01T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
,,2024-04-01T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
,,2024-04-01T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.11
,,2024-04-01T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.34
,,2024-04-01T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.64
,,2024-04-01T18:20:00.000+00:00,feeder,1,N Current (RMS),A,36.9
,,2024-04-01T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,131.4
,,2024-04-01T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,133.0
,,2024-04-01T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,125.2
,,2024-04-01T18:20:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-04-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-04-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
,,2024-04-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2024-04-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
,,2024-04-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2024-04-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
,,2024-04-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
,,2024-04-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
,,2024-04-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
,,2024-04-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.09
,,2024-04-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.46
,,2024-04-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.59
,,2024-04-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
,,2024-04-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
,,2024-04-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
,,2024-04-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
,,2024-04-01T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
,,2024-04-01T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
,,2024-04-01T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
,,2024-04-01T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.24
,,2024-04-01T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.82
,,2024-04-01T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.36
,,2024-04-01T18:10:00.000+00:00,feeder,6,N Current (RMS),A,17.2
,,2024-04-01T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.9
,,2024-04-01T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.7
,,2024-04-01T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.1
,,2024-04-01T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-01T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
,,2024-04-01T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
,,2024-04-01T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.91
,,2024-04-01T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.52
,,2024-04-01T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
,,2024-04-01T18:10:00.000+00:00,feeder,5,N Current (RMS),A,13.6
,,2024-04-01T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
,,2024-04-01T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
,,2024-04-01T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
,,2024-04-01T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.31
,,2024-04-01T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.66
,,2024-04-01T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.02
,,2024-04-01T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.82
,,2024-04-01T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.22
,,2024-04-01T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.18
,,2024-04-01T18:10:00.000+00:00,feeder,4,N Current (RMS),A,28.1
,,2024-04-01T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
,,2024-04-01T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
,,2024-04-01T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.9
,,2024-04-01T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-04-01T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-04-01T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
,,2024-04-01T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-01T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.26
,,2024-04-01T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-01T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
,,2024-04-01T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-04-01T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
,,2024-04-01T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
,,2024-04-01T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
,,2024-04-01T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
,,2024-04-01T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
,,2024-04-01T18:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
,,2024-04-01T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
,,2024-04-01T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
,,2024-04-01T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
,,2024-04-01T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
,,2024-04-01T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
,,2024-04-01T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
,,2024-04-01T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.72
,,2024-04-01T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.75
,,2024-04-01T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.87
,,2024-04-01T18:10:00.000+00:00,feeder,1,N Current (RMS),A,43.6
,,2024-04-01T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,161.4
,,2024-04-01T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,129.1
,,2024-04-01T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,141.5
,,2024-04-01T18:10:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-04-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
,,2024-04-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
,,2024-04-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
,,2024-04-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
,,2024-04-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2024-04-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
,,2024-04-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
,,2024-04-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
,,2024-04-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
,,2024-04-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.96
,,2024-04-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.48
,,2024-04-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.25
,,2024-04-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
,,2024-04-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
,,2024-04-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
,,2024-04-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
,,2024-04-01T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
,,2024-04-01T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
,,2024-04-01T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
,,2024-04-01T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.14
,,2024-04-01T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.81
,,2024-04-01T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.07
,,2024-04-01T18:00:00.000+00:00,feeder,6,N Current (RMS),A,20.8
,,2024-04-01T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.3
,,2024-04-01T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.3
,,2024-04-01T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.3
,,2024-04-01T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
,,2024-04-01T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
,,2024-04-01T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.34
,,2024-04-01T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.26
,,2024-04-01T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.07
,,2024-04-01T18:00:00.000+00:00,feeder,5,N Current (RMS),A,14.7
,,2024-04-01T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
,,2024-04-01T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
,,2024-04-01T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
,,2024-04-01T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.57
,,2024-04-01T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.58
,,2024-04-01T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.96
,,2024-04-01T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.04
,,2024-04-01T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.25
,,2024-04-01T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.03
,,2024-04-01T18:00:00.000+00:00,feeder,4,N Current (RMS),A,24.1
,,2024-04-01T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
,,2024-04-01T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
,,2024-04-01T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
,,2024-04-01T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-04-01T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-04-01T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
,,2024-04-01T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
