Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
,,2024-04-01T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-01T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
,,2024-04-01T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
,,2024-04-01T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
,,2024-04-01T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
,,2024-04-01T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
,,2024-04-01T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
,,2024-04-01T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
,,2024-04-01T18:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
,,2024-04-01T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
,,2024-04-01T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
,,2024-04-01T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
,,2024-04-01T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
,,2024-04-01T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
,,2024-04-01T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
,,2024-04-01T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.02
,,2024-04-01T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.09
,,2024-04-01T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.81
,,2024-04-01T18:00:00.000+00:00,feeder,1,N Current (RMS),A,37.0
,,2024-04-01T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,142.5
,,2024-04-01T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,138.5
,,2024-04-01T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,133.3
,,2024-04-01T18:00:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
,,2024-04-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
,,2024-04-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
,,2024-04-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
,,2024-04-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2024-04-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
,,2024-04-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
,,2024-04-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
,,2024-04-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
,,2024-04-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.36
,,2024-04-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.08
,,2024-04-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.17
,,2024-04-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
,,2024-04-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
,,2024-04-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
,,2024-04-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
,,2024-04-01T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
,,2024-04-01T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
,,2024-04-01T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
,,2024-04-01T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.94
,,2024-04-01T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.42
,,2024-04-01T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.95
,,2024-04-01T17:50:00.000+00:00,feeder,6,N Current (RMS),A,23.3
,,2024-04-01T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.6
,,2024-04-01T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.2
,,2024-04-01T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.8
,,2024-04-01T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
,,2024-04-01T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
,,2024-04-01T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
,,2024-04-01T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.92
,,2024-04-01T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.65
,,2024-04-01T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.03
,,2024-04-01T17:50:00.000+00:00,feeder,5,N Current (RMS),A,13.7
,,2024-04-01T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
,,2024-04-01T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
,,2024-04-01T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
,,2024-04-01T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.49
,,2024-04-01T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.46
,,2024-04-01T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.08
,,2024-04-01T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.99
,,2024-04-01T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.41
,,2024-04-01T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.1
,,2024-04-01T17:50:00.000+00:00,feeder,4,N Current (RMS),A,29.4
,,2024-04-01T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
,,2024-04-01T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
,,2024-04-01T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.6
,,2024-04-01T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-04-01T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-01T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
,,2024-04-01T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-01T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
,,2024-04-01T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-01T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-01T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
,,2024-04-01T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
,,2024-04-01T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
,,2024-04-01T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
,,2024-04-01T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
,,2024-04-01T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
,,2024-04-01T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
,,2024-04-01T17:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
,,2024-04-01T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
,,2024-04-01T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
,,2024-04-01T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
,,2024-04-01T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
,,2024-04-01T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
,,2024-04-01T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
,,2024-04-01T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.26
,,2024-04-01T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.12
,,2024-04-01T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,40.22
,,2024-04-01T17:50:00.000+00:00,feeder,1,N Current (RMS),A,40.8
,,2024-04-01T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,131.6
,,2024-04-01T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,162.1
,,2024-04-01T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,164.2
,,2024-04-01T17:50:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-04-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-04-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
,,2024-04-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
,,2024-04-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
,,2024-04-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2024-04-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
,,2024-04-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
,,2024-04-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
,,2024-04-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
,,2024-04-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.97
,,2024-04-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,68.46
,,2024-04-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.61
,,2024-04-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
,,2024-04-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
,,2024-04-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
,,2024-04-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
,,2024-04-01T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
,,2024-04-01T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
,,2024-04-01T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
,,2024-04-01T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.06
,,2024-04-01T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.23
,,2024-04-01T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.72
,,2024-04-01T17:40:00.000+00:00,feeder,6,N Current (RMS),A,25.2
,,2024-04-01T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
,,2024-04-01T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,54.7
,,2024-04-01T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.2
,,2024-04-01T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
,,2024-04-01T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
,,2024-04-01T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
,,2024-04-01T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.43
,,2024-04-01T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.88
,,2024-04-01T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.04
,,2024-04-01T17:40:00.000+00:00,feeder,5,N Current (RMS),A,11.2
,,2024-04-01T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
,,2024-04-01T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
,,2024-04-01T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
,,2024-04-01T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.61
,,2024-04-01T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.31
,,2024-04-01T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.72
,,2024-04-01T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.65
,,2024-04-01T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
,,2024-04-01T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.36
,,2024-04-01T17:40:00.000+00:00,feeder,4,N Current (RMS),A,30.2
,,2024-04-01T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
,,2024-04-01T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
,,2024-04-01T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
,,2024-04-01T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-04-01T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-04-01T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-01T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
,,2024-04-01T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-01T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
,,2024-04-01T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-01T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
,,2024-04-01T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
,,2024-04-01T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
,,2024-04-01T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
,,2024-04-01T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
,,2024-04-01T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
,,2024-04-01T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
,,2024-04-01T17:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
,,2024-04-01T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
,,2024-04-01T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
,,2024-04-01T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
,,2024-04-01T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
,,2024-04-01T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
,,2024-04-01T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
,,2024-04-01T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.56
,,2024-04-01T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,45.47
,,2024-04-01T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,38.4
,,2024-04-01T17:40:00.000+00:00,feeder,1,N Current (RMS),A,45.4
,,2024-04-01T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,129.1
,,2024-04-01T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,184.4
,,2024-04-01T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,156.5
,,2024-04-01T17:40:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-04-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
,,2024-04-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
,,2024-04-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
,,2024-04-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
,,2024-04-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2024-04-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
,,2024-04-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
,,2024-04-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
,,2024-04-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
,,2024-04-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.01
,,2024-04-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,70.95
,,2024-04-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.6
,,2024-04-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
,,2024-04-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
,,2024-04-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.3
,,2024-04-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
,,2024-04-01T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
,,2024-04-01T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
,,2024-04-01T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
,,2024-04-01T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.03
,,2024-04-01T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.24
,,2024-04-01T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.39
,,2024-04-01T17:30:00.000+00:00,feeder,6,N Current (RMS),A,22.5
,,2024-04-01T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.1
,,2024-04-01T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.0
,,2024-04-01T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.2
,,2024-04-01T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
,,2024-04-01T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
,,2024-04-01T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
,,2024-04-01T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.32
,,2024-04-01T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.64
,,2024-04-01T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.33
,,2024-04-01T17:30:00.000+00:00,feeder,5,N Current (RMS),A,7.4
,,2024-04-01T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
,,2024-04-01T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
,,2024-04-01T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
,,2024-04-01T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
,,2024-04-01T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.92
,,2024-04-01T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.5
,,2024-04-01T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
,,2024-04-01T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.55
,,2024-04-01T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.63
,,2024-04-01T17:30:00.000+00:00,feeder,4,N Current (RMS),A,35.8
,,2024-04-01T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
,,2024-04-01T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
,,2024-04-01T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,91.0
,,2024-04-01T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-04-01T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-01T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
,,2024-04-01T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-01T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
,,2024-04-01T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-01T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-04-01T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-04-01T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
,,2024-04-01T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
,,2024-04-01T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
,,2024-04-01T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
,,2024-04-01T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
,,2024-04-01T17:30:00.000+00:00,feeder,2,N Current (RMS),A,4.7
,,2024-04-01T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
,,2024-04-01T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
,,2024-04-01T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
,,2024-04-01T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
,,2024-04-01T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
,,2024-04-01T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
,,2024-04-01T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.62
,,2024-04-01T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,44.67
,,2024-04-01T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.04
,,2024-04-01T17:30:00.000+00:00,feeder,1,N Current (RMS),A,40.5
,,2024-04-01T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,160.7
,,2024-04-01T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,181.6
,,2024-04-01T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,150.7
,,2024-04-01T17:30:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-04-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
,,2024-04-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
,,2024-04-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
,,2024-04-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
,,2024-04-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2024-04-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
,,2024-04-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
,,2024-04-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
,,2024-04-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
,,2024-04-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.76
,,2024-04-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,69.51
,,2024-04-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,69.66
,,2024-04-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
,,2024-04-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
,,2024-04-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
,,2024-04-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
,,2024-04-01T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
,,2024-04-01T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
,,2024-04-01T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.3
,,2024-04-01T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.81
,,2024-04-01T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.6
,,2024-04-01T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.05
,,2024-04-01T17:20:00.000+00:00,feeder,6,N Current (RMS),A,30.6
,,2024-04-01T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
,,2024-04-01T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.6
,,2024-04-01T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,51.9
,,2024-04-01T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
,,2024-04-01T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
,,2024-04-01T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
,,2024-04-01T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
,,2024-04-01T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.77
,,2024-04-01T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
,,2024-04-01T17:20:00.000+00:00,feeder,5,N Current (RMS),A,5.6
,,2024-04-01T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
,,2024-04-01T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
,,2024-04-01T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
,,2024-04-01T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.53
,,2024-04-01T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.22
,,2024-04-01T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.85
,,2024-04-01T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.15
,,2024-04-01T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.48
,,2024-04-01T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.35
,,2024-04-01T17:20:00.000+00:00,feeder,4,N Current (RMS),A,34.2
,,2024-04-01T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
,,2024-04-01T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
,,2024-04-01T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.6
,,2024-04-01T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
,,2024-04-01T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-01T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
,,2024-04-01T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-01T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
,,2024-04-01T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-01T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-04-01T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
,,2024-04-01T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
,,2024-04-01T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-04-01T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
,,2024-04-01T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
,,2024-04-01T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
,,2024-04-01T17:20:00.000+00:00,feeder,2,N Current (RMS),A,5.1
,,2024-04-01T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
,,2024-04-01T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
,,2024-04-01T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
,,2024-04-01T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
,,2024-04-01T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
,,2024-04-01T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
,,2024-04-01T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.38
,,2024-04-01T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.45
,,2024-04-01T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,39.15
,,2024-04-01T17:20:00.000+00:00,feeder,1,N Current (RMS),A,41.8
,,2024-04-01T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,128.3
,,2024-04-01T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,132.3
,,2024-04-01T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,159.2
,,2024-04-01T17:20:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-04-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
,,2024-04-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
,,2024-04-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
,,2024-04-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
,,2024-04-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
,,2024-04-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
,,2024-04-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
,,2024-04-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
,,2024-04-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
,,2024-04-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.27
,,2024-04-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.04
,,2024-04-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,74.12
,,2024-04-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
,,2024-04-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
,,2024-04-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
,,2024-04-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
,,2024-04-01T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
,,2024-04-01T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-04-01T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
,,2024-04-01T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.28
,,2024-04-01T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.17
,,2024-04-01T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.86
,,2024-04-01T17:10:00.000+00:00,feeder,6,N Current (RMS),A,27.7
,,2024-04-01T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.9
,,2024-04-01T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,57.8
,,2024-04-01T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.3
,,2024-04-01T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
,,2024-04-01T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
,,2024-04-01T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
,,2024-04-01T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.35
,,2024-04-01T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.99
,,2024-04-01T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.76
,,2024-04-01T17:10:00.000+00:00,feeder,5,N Current (RMS),A,8.5
,,2024-04-01T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
,,2024-04-01T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
,,2024-04-01T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
,,2024-04-01T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.35
,,2024-04-01T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.5
,,2024-04-01T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.72
,,2024-04-01T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.31
,,2024-04-01T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.48
,,2024-04-01T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.16
,,2024-04-01T17:10:00.000+00:00,feeder,4,N Current (RMS),A,31.5
,,2024-04-01T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
,,2024-04-01T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
,,2024-04-01T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.1
,,2024-04-01T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-04-01T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-01T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
,,2024-04-01T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-01T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.24
,,2024-04-01T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-01T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-01T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
,,2024-04-01T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
,,2024-04-01T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
,,2024-04-01T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
,,2024-04-01T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
,,2024-04-01T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
,,2024-04-01T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
,,2024-04-01T17:10:00.000+00:00,feeder,2,N Current (RMS),A,5.3
,,2024-04-01T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
,,2024-04-01T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
,,2024-04-01T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
,,2024-04-01T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
,,2024-04-01T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
,,2024-04-01T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
,,2024-04-01T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.74
,,2024-04-01T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.28
,,2024-04-01T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.63
,,2024-04-01T17:10:00.000+00:00,feeder,1,N Current (RMS),A,41.3
,,2024-04-01T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,132.1
,,2024-04-01T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,151.4
,,2024-04-01T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,157.2
,,2024-04-01T17:10:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-04-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
,,2024-04-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
,,2024-04-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
,,2024-04-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
,,2024-04-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2024-04-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
,,2024-04-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
,,2024-04-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
,,2024-04-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,,2024-04-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.01
,,2024-04-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,68.53
,,2024-04-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,69.56
,,2024-04-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
,,2024-04-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
,,2024-04-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
,,2024-04-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
,,2024-04-01T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
,,2024-04-01T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
,,2024-04-01T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.48
,,2024-04-01T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.06
,,2024-04-01T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.48
,,2024-04-01T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.11
,,2024-04-01T17:00:00.000+00:00,feeder,6,N Current (RMS),A,26.5
,,2024-04-01T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.4
,,2024-04-01T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.0
,,2024-04-01T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.9
,,2024-04-01T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
,,2024-04-01T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
,,2024-04-01T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
,,2024-04-01T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
,,2024-04-01T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.16
,,2024-04-01T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.06
,,2024-04-01T17:00:00.000+00:00,feeder,5,N Current (RMS),A,9.1
,,2024-04-01T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
,,2024-04-01T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
,,2024-04-01T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
,,2024-04-01T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.91
,,2024-04-01T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.14
,,2024-04-01T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.04
,,2024-04-01T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.76
,,2024-04-01T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.28
,,2024-04-01T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.72
,,2024-04-01T17:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
,,2024-04-01T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
,,2024-04-01T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
,,2024-04-01T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,93.5
,,2024-04-01T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-04-01T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-01T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
,,2024-04-01T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-01T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.24
,,2024-04-01T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-01T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
,,2024-04-01T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
,,2024-04-01T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
,,2024-04-01T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
,,2024-04-01T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
,,2024-04-01T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
,,2024-04-01T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
,,2024-04-01T17:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
,,2024-04-01T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
,,2024-04-01T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
,,2024-04-01T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
,,2024-04-01T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
,,2024-04-01T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
,,2024-04-01T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
,,2024-04-01T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.05
,,2024-04-01T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.68
,,2024-04-01T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,38.67
,,2024-04-01T17:00:00.000+00:00,feeder,1,N Current (RMS),A,42.8
,,2024-04-01T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.8
,,2024-04-01T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,153.8
,,2024-04-01T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,157.3
,,2024-04-01T17:00:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
,,2024-04-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
,,2024-04-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
,,2024-04-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
,,2024-04-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
,,2024-04-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
,,2024-04-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
,,2024-04-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
,,2024-04-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
,,2024-04-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.46
,,2024-04-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,69.67
,,2024-04-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.9
,,2024-04-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
,,2024-04-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
,,2024-04-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.1
,,2024-04-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
,,2024-04-01T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
,,2024-04-01T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.59
,,2024-04-01T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
,,2024-04-01T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.63
,,2024-04-01T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.88
,,2024-04-01T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.75
,,2024-04-01T16:50:00.000+00:00,feeder,6,N Current (RMS),A,24.7
,,2024-04-01T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.6
,,2024-04-01T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,56.6
,,2024-04-01T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.9
,,2024-04-01T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
,,2024-04-01T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
,,2024-04-01T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
,,2024-04-01T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
,,2024-04-01T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.53
,,2024-04-01T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.14
,,2024-04-01T16:50:00.000+00:00,feeder,5,N Current (RMS),A,8.5
,,2024-04-01T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
,,2024-04-01T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
,,2024-04-01T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
,,2024-04-01T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.56
,,2024-04-01T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.89
,,2024-04-01T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.64
,,2024-04-01T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
,,2024-04-01T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.51
,,2024-04-01T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.68
,,2024-04-01T16:50:00.000+00:00,feeder,4,N Current (RMS),A,26.4
,,2024-04-01T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
,,2024-04-01T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
,,2024-04-01T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.8
,,2024-04-01T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-04-01T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-04-01T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
,,2024-04-01T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
,,2024-04-01T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.26
,,2024-04-01T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-01T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
,,2024-04-01T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
,,2024-04-01T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
,,2024-04-01T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
,,2024-04-01T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
,,2024-04-01T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
,,2024-04-01T16:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
,,2024-04-01T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
,,2024-04-01T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
,,2024-04-01T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
,,2024-04-01T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
,,2024-04-01T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
,,2024-04-01T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
,,2024-04-01T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.82
,,2024-04-01T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.18
,,2024-04-01T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,41.69
,,2024-04-01T16:50:00.000+00:00,feeder,1,N Current (RMS),A,43.7
,,2024-04-01T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,121.9
,,2024-04-01T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,159.7
,,2024-04-01T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,170.1
,,2024-04-01T16:50:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
,,2024-04-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
,,2024-04-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
,,2024-04-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
,,2024-04-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2024-04-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
,,2024-04-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
,,2024-04-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
,,2024-04-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
,,2024-04-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.58
,,2024-04-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,68.55
,,2024-04-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,72.38
,,2024-04-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
,,2024-04-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
,,2024-04-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
,,2024-04-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
,,2024-04-01T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
,,2024-04-01T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.7
,,2024-04-01T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
,,2024-04-01T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.44
,,2024-04-01T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.11
,,2024-04-01T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.02
,,2024-04-01T16:40:00.000+00:00,feeder,6,N Current (RMS),A,23.4
,,2024-04-01T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
,,2024-04-01T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.3
,,2024-04-01T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.9
,,2024-04-01T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
,,2024-04-01T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
,,2024-04-01T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
,,2024-04-01T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.51
,,2024-04-01T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.03
,,2024-04-01T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.22
,,2024-04-01T16:40:00.000+00:00,feeder,5,N Current (RMS),A,7.9
,,2024-04-01T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
,,2024-04-01T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.1
,,2024-04-01T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
,,2024-04-01T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.67
,,2024-04-01T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.01
,,2024-04-01T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.68
,,2024-04-01T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.33
,,2024-04-01T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.33
,,2024-04-01T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.57
,,2024-04-01T16:40:00.000+00:00,feeder,4,N Current (RMS),A,24.7
,,2024-04-01T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
,,2024-04-01T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
,,2024-04-01T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
,,2024-04-01T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-04-01T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-04-01T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
,,2024-04-01T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-01T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.29
,,2024-04-01T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-01T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-01T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
,,2024-04-01T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
,,2024-04-01T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.58
,,2024-04-01T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
,,2024-04-01T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
,,2024-04-01T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
,,2024-04-01T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
,,2024-04-01T16:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
,,2024-04-01T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
,,2024-04-01T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
,,2024-04-01T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
,,2024-04-01T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
,,2024-04-01T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
,,2024-04-01T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
,,2024-04-01T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.42
,,2024-04-01T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,40.65
,,2024-04-01T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.85
,,2024-04-01T16:40:00.000+00:00,feeder,1,N Current (RMS),A,37.8
,,2024-04-01T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,133.5
,,2024-04-01T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,165.2
,,2024-04-01T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,141.8
,,2024-04-01T16:40:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
,,2024-04-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
,,2024-04-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
,,2024-04-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
,,2024-04-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2024-04-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
,,2024-04-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
,,2024-04-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
,,2024-04-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
,,2024-04-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.84
,,2024-04-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,78.23
,,2024-04-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,64.08
,,2024-04-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
,,2024-04-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
,,2024-04-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.6
,,2024-04-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
,,2024-04-01T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
,,2024-04-01T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
,,2024-04-01T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
,,2024-04-01T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.55
,,2024-04-01T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.95
,,2024-04-01T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.96
,,2024-04-01T16:30:00.000+00:00,feeder,6,N Current (RMS),A,19.1
,,2024-04-01T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.9
,,2024-04-01T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.1
,,2024-04-01T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.2
,,2024-04-01T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
,,2024-04-01T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
,,2024-04-01T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.23
,,2024-04-01T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.38
,,2024-04-01T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.63
,,2024-04-01T16:30:00.000+00:00,feeder,5,N Current (RMS),A,11.0
,,2024-04-01T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
,,2024-04-01T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
,,2024-04-01T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
,,2024-04-01T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.06
,,2024-04-01T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.92
,,2024-04-01T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.92
,,2024-04-01T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.22
,,2024-04-01T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.49
,,2024-04-01T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.67
,,2024-04-01T16:30:00.000+00:00,feeder,4,N Current (RMS),A,47.2
,,2024-04-01T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
,,2024-04-01T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
,,2024-04-01T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,112.6
,,2024-04-01T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
,,2024-04-01T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-04-01T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
,,2024-04-01T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-01T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
,,2024-04-01T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-01T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
,,2024-04-01T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
,,2024-04-01T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
,,2024-04-01T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
,,2024-04-01T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
,,2024-04-01T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
,,2024-04-01T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
,,2024-04-01T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
,,2024-04-01T16:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
,,2024-04-01T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
,,2024-04-01T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
,,2024-04-01T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
,,2024-04-01T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
,,2024-04-01T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
,,2024-04-01T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
,,2024-04-01T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.53
,,2024-04-01T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.42
,,2024-04-01T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.04
,,2024-04-01T16:30:00.000+00:00,feeder,1,N Current (RMS),A,36.5
,,2024-04-01T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,129.3
,,2024-04-01T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,164.2
,,2024-04-01T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,150.7
,,2024-04-01T16:30:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-04-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
,,2024-04-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
,,2024-04-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
,,2024-04-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
,,2024-04-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2024-04-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
,,2024-04-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
,,2024-04-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
