Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
,,2024-04-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.99
,,2024-04-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,78.91
,,2024-04-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,76.05
,,2024-04-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
,,2024-04-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
,,2024-04-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.1
,,2024-04-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.2
,,2024-04-01T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
,,2024-04-01T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.62
,,2024-04-01T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
,,2024-04-01T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.53
,,2024-04-01T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.29
,,2024-04-01T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.83
,,2024-04-01T16:20:00.000+00:00,feeder,6,N Current (RMS),A,29.3
,,2024-04-01T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.2
,,2024-04-01T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,58.8
,,2024-04-01T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.8
,,2024-04-01T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
,,2024-04-01T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
,,2024-04-01T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
,,2024-04-01T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.08
,,2024-04-01T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.11
,,2024-04-01T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.6
,,2024-04-01T16:20:00.000+00:00,feeder,5,N Current (RMS),A,8.1
,,2024-04-01T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
,,2024-04-01T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
,,2024-04-01T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
,,2024-04-01T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.65
,,2024-04-01T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.56
,,2024-04-01T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.76
,,2024-04-01T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.44
,,2024-04-01T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.98
,,2024-04-01T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.16
,,2024-04-01T16:20:00.000+00:00,feeder,4,N Current (RMS),A,38.5
,,2024-04-01T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
,,2024-04-01T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
,,2024-04-01T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,114.1
,,2024-04-01T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-04-01T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-01T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
,,2024-04-01T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-01T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
,,2024-04-01T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
,,2024-04-01T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
,,2024-04-01T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
,,2024-04-01T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
,,2024-04-01T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
,,2024-04-01T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
,,2024-04-01T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
,,2024-04-01T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
,,2024-04-01T16:20:00.000+00:00,feeder,2,N Current (RMS),A,5.8
,,2024-04-01T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
,,2024-04-01T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
,,2024-04-01T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
,,2024-04-01T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
,,2024-04-01T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.54
,,2024-04-01T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
,,2024-04-01T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.59
,,2024-04-01T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,43.16
,,2024-04-01T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.56
,,2024-04-01T16:20:00.000+00:00,feeder,1,N Current (RMS),A,35.6
,,2024-04-01T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,132.1
,,2024-04-01T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,174.9
,,2024-04-01T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,164.6
,,2024-04-01T16:20:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-04-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
,,2024-04-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
,,2024-04-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
,,2024-04-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2024-04-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
,,2024-04-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
,,2024-04-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
,,2024-04-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
,,2024-04-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.04
,,2024-04-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,78.36
,,2024-04-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,78.28
,,2024-04-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
,,2024-04-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
,,2024-04-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.6
,,2024-04-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.2
,,2024-04-01T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
,,2024-04-01T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
,,2024-04-01T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.29
,,2024-04-01T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.44
,,2024-04-01T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.26
,,2024-04-01T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.23
,,2024-04-01T16:10:00.000+00:00,feeder,6,N Current (RMS),A,28.4
,,2024-04-01T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.1
,,2024-04-01T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,58.3
,,2024-04-01T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.9
,,2024-04-01T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-04-01T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
,,2024-04-01T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.41
,,2024-04-01T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.41
,,2024-04-01T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.8
,,2024-04-01T16:10:00.000+00:00,feeder,5,N Current (RMS),A,8.8
,,2024-04-01T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
,,2024-04-01T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
,,2024-04-01T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
,,2024-04-01T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.4
,,2024-04-01T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.61
,,2024-04-01T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.89
,,2024-04-01T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.51
,,2024-04-01T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.33
,,2024-04-01T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.43
,,2024-04-01T16:10:00.000+00:00,feeder,4,N Current (RMS),A,28.8
,,2024-04-01T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
,,2024-04-01T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
,,2024-04-01T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.5
,,2024-04-01T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-04-01T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-04-01T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-01T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
,,2024-04-01T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-01T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.28
,,2024-04-01T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-01T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-01T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
,,2024-04-01T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-04-01T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
,,2024-04-01T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
,,2024-04-01T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
,,2024-04-01T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
,,2024-04-01T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
,,2024-04-01T16:10:00.000+00:00,feeder,2,N Current (RMS),A,9.1
,,2024-04-01T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
,,2024-04-01T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
,,2024-04-01T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
,,2024-04-01T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-04-01T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.58
,,2024-04-01T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
,,2024-04-01T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.98
,,2024-04-01T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,44.74
,,2024-04-01T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,40.69
,,2024-04-01T16:10:00.000+00:00,feeder,1,N Current (RMS),A,36.0
,,2024-04-01T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,138.8
,,2024-04-01T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,181.0
,,2024-04-01T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,165.0
,,2024-04-01T16:10:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-04-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
,,2024-04-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
,,2024-04-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
,,2024-04-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
,,2024-04-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
,,2024-04-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
,,2024-04-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
,,2024-04-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
,,2024-04-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.92
,,2024-04-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,78.67
,,2024-04-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,71.8
,,2024-04-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
,,2024-04-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
,,2024-04-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.3
,,2024-04-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
,,2024-04-01T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
,,2024-04-01T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
,,2024-04-01T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
,,2024-04-01T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.01
,,2024-04-01T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.04
,,2024-04-01T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.77
,,2024-04-01T16:00:00.000+00:00,feeder,6,N Current (RMS),A,20.8
,,2024-04-01T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
,,2024-04-01T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.4
,,2024-04-01T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.3
,,2024-04-01T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
,,2024-04-01T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-04-01T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
,,2024-04-01T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
,,2024-04-01T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.14
,,2024-04-01T16:00:00.000+00:00,feeder,5,N Current (RMS),A,7.3
,,2024-04-01T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
,,2024-04-01T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
,,2024-04-01T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
,,2024-04-01T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
,,2024-04-01T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.79
,,2024-04-01T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.23
,,2024-04-01T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.81
,,2024-04-01T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.24
,,2024-04-01T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.08
,,2024-04-01T16:00:00.000+00:00,feeder,4,N Current (RMS),A,35.5
,,2024-04-01T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
,,2024-04-01T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
,,2024-04-01T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,95.2
,,2024-04-01T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-04-01T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-01T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
,,2024-04-01T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-01T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
,,2024-04-01T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-01T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-04-01T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
,,2024-04-01T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
,,2024-04-01T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
,,2024-04-01T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
,,2024-04-01T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
,,2024-04-01T16:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
,,2024-04-01T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
,,2024-04-01T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
,,2024-04-01T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
,,2024-04-01T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
,,2024-04-01T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
,,2024-04-01T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
,,2024-04-01T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.92
,,2024-04-01T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,41.98
,,2024-04-01T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,41.27
,,2024-04-01T16:00:00.000+00:00,feeder,1,N Current (RMS),A,39.8
,,2024-04-01T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,121.3
,,2024-04-01T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,170.4
,,2024-04-01T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,166.9
,,2024-04-01T16:00:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
,,2024-04-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
,,2024-04-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2024-04-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
,,2024-04-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2024-04-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
,,2024-04-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
,,2024-04-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
,,2024-04-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
,,2024-04-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.42
,,2024-04-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,64.9
,,2024-04-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,73.3
,,2024-04-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
,,2024-04-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
,,2024-04-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
,,2024-04-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
,,2024-04-01T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
,,2024-04-01T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
,,2024-04-01T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
,,2024-04-01T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.81
,,2024-04-01T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.03
,,2024-04-01T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.99
,,2024-04-01T15:50:00.000+00:00,feeder,6,N Current (RMS),A,16.4
,,2024-04-01T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.8
,,2024-04-01T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
,,2024-04-01T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.1
,,2024-04-01T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
,,2024-04-01T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
,,2024-04-01T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
,,2024-04-01T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.25
,,2024-04-01T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.18
,,2024-04-01T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.9
,,2024-04-01T15:50:00.000+00:00,feeder,5,N Current (RMS),A,9.6
,,2024-04-01T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
,,2024-04-01T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
,,2024-04-01T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
,,2024-04-01T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
,,2024-04-01T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.21
,,2024-04-01T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.11
,,2024-04-01T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.66
,,2024-04-01T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.57
,,2024-04-01T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.55
,,2024-04-01T15:50:00.000+00:00,feeder,4,N Current (RMS),A,43.0
,,2024-04-01T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
,,2024-04-01T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
,,2024-04-01T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,106.3
,,2024-04-01T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-04-01T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-01T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
,,2024-04-01T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-01T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
,,2024-04-01T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
,,2024-04-01T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-04-01T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
,,2024-04-01T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
,,2024-04-01T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-04-01T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
,,2024-04-01T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
,,2024-04-01T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
,,2024-04-01T15:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
,,2024-04-01T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
,,2024-04-01T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
,,2024-04-01T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
,,2024-04-01T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
,,2024-04-01T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
,,2024-04-01T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
,,2024-04-01T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.94
,,2024-04-01T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.81
,,2024-04-01T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,39.78
,,2024-04-01T15:50:00.000+00:00,feeder,1,N Current (RMS),A,38.4
,,2024-04-01T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,139.4
,,2024-04-01T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,164.4
,,2024-04-01T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,161.0
,,2024-04-01T15:50:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-04-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-04-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
,,2024-04-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2024-04-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
,,2024-04-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
,,2024-04-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
,,2024-04-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
,,2024-04-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
,,2024-04-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
,,2024-04-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.75
,,2024-04-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,66.54
,,2024-04-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,75.62
,,2024-04-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
,,2024-04-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
,,2024-04-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
,,2024-04-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
,,2024-04-01T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
,,2024-04-01T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
,,2024-04-01T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
,,2024-04-01T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.76
,,2024-04-01T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.74
,,2024-04-01T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.91
,,2024-04-01T15:40:00.000+00:00,feeder,6,N Current (RMS),A,16.1
,,2024-04-01T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.6
,,2024-04-01T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.1
,,2024-04-01T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.5
,,2024-04-01T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
,,2024-04-01T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
,,2024-04-01T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.46
,,2024-04-01T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.84
,,2024-04-01T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,-1.15
,,2024-04-01T15:40:00.000+00:00,feeder,5,N Current (RMS),A,14.9
,,2024-04-01T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
,,2024-04-01T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
,,2024-04-01T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
,,2024-04-01T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
,,2024-04-01T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.21
,,2024-04-01T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.57
,,2024-04-01T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.61
,,2024-04-01T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.29
,,2024-04-01T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.43
,,2024-04-01T15:40:00.000+00:00,feeder,4,N Current (RMS),A,27.1
,,2024-04-01T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
,,2024-04-01T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
,,2024-04-01T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.2
,,2024-04-01T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-04-01T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
,,2024-04-01T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
,,2024-04-01T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-01T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.26
,,2024-04-01T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-01T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
,,2024-04-01T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
,,2024-04-01T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
,,2024-04-01T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
,,2024-04-01T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
,,2024-04-01T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
,,2024-04-01T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
,,2024-04-01T15:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
,,2024-04-01T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
,,2024-04-01T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
,,2024-04-01T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
,,2024-04-01T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
,,2024-04-01T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
,,2024-04-01T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
,,2024-04-01T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,44.32
,,2024-04-01T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
,,2024-04-01T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,39.58
,,2024-04-01T15:40:00.000+00:00,feeder,1,N Current (RMS),A,42.4
,,2024-04-01T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,177.7
,,2024-04-01T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,161.2
,,2024-04-01T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,161.6
,,2024-04-01T15:40:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-04-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-04-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
,,2024-04-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2024-04-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
,,2024-04-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2024-04-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
,,2024-04-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
,,2024-04-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
,,2024-04-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
,,2024-04-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,68.25
,,2024-04-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,67.91
,,2024-04-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,66.78
,,2024-04-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
,,2024-04-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
,,2024-04-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
,,2024-04-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
,,2024-04-01T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
,,2024-04-01T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
,,2024-04-01T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
,,2024-04-01T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.66
,,2024-04-01T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.7
,,2024-04-01T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.27
,,2024-04-01T15:30:00.000+00:00,feeder,6,N Current (RMS),A,16.4
,,2024-04-01T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.1
,,2024-04-01T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.3
,,2024-04-01T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.3
,,2024-04-01T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
,,2024-04-01T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
,,2024-04-01T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
,,2024-04-01T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-2.29
,,2024-04-01T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-1.97
,,2024-04-01T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,-1.25
,,2024-04-01T15:30:00.000+00:00,feeder,5,N Current (RMS),A,13.0
,,2024-04-01T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
,,2024-04-01T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
,,2024-04-01T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
,,2024-04-01T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.52
,,2024-04-01T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.39
,,2024-04-01T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.86
,,2024-04-01T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.44
,,2024-04-01T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.06
,,2024-04-01T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.41
,,2024-04-01T15:30:00.000+00:00,feeder,4,N Current (RMS),A,26.6
,,2024-04-01T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
,,2024-04-01T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
,,2024-04-01T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.6
,,2024-04-01T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-04-01T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
,,2024-04-01T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
,,2024-04-01T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
,,2024-04-01T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-01T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
,,2024-04-01T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-01T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-04-01T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
,,2024-04-01T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
,,2024-04-01T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
,,2024-04-01T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
,,2024-04-01T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
,,2024-04-01T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
,,2024-04-01T15:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
,,2024-04-01T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
,,2024-04-01T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
,,2024-04-01T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
,,2024-04-01T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
,,2024-04-01T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-01T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
,,2024-04-01T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.6
,,2024-04-01T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
,,2024-04-01T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.05
,,2024-04-01T15:30:00.000+00:00,feeder,1,N Current (RMS),A,35.4
,,2024-04-01T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,140.2
,,2024-04-01T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,145.0
,,2024-04-01T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,153.8
,,2024-04-01T15:30:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-04-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
,,2024-04-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2024-04-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
,,2024-04-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2024-04-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
,,2024-04-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
,,2024-04-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
,,2024-04-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
,,2024-04-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,55.43
,,2024-04-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,58.07
,,2024-04-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,66.98
,,2024-04-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
,,2024-04-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
,,2024-04-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
,,2024-04-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
,,2024-04-01T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
,,2024-04-01T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-04-01T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
,,2024-04-01T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.48
,,2024-04-01T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.65
,,2024-04-01T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.74
,,2024-04-01T15:20:00.000+00:00,feeder,6,N Current (RMS),A,14.8
,,2024-04-01T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
,,2024-04-01T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.9
,,2024-04-01T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.6
,,2024-04-01T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
,,2024-04-01T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
,,2024-04-01T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-04-01T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.46
,,2024-04-01T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.55
,,2024-04-01T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
,,2024-04-01T15:20:00.000+00:00,feeder,5,N Current (RMS),A,7.6
,,2024-04-01T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
,,2024-04-01T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
,,2024-04-01T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
,,2024-04-01T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.81
,,2024-04-01T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.9
,,2024-04-01T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.92
,,2024-04-01T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.74
,,2024-04-01T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.1
,,2024-04-01T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.98
,,2024-04-01T15:20:00.000+00:00,feeder,4,N Current (RMS),A,19.8
,,2024-04-01T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
,,2024-04-01T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
,,2024-04-01T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
,,2024-04-01T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
,,2024-04-01T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
,,2024-04-01T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
,,2024-04-01T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-01T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.24
,,2024-04-01T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-01T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
,,2024-04-01T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,,2024-04-01T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
,,2024-04-01T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
,,2024-04-01T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
,,2024-04-01T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
,,2024-04-01T15:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
,,2024-04-01T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
,,2024-04-01T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
,,2024-04-01T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
,,2024-04-01T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
,,2024-04-01T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
,,2024-04-01T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.91
,,2024-04-01T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.95
,,2024-04-01T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.07
,,2024-04-01T15:20:00.000+00:00,feeder,1,N Current (RMS),A,34.3
,,2024-04-01T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,137.2
,,2024-04-01T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,157.8
,,2024-04-01T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,154.4
,,2024-04-01T15:20:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-04-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
,,2024-04-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2024-04-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
,,2024-04-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
,,2024-04-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
,,2024-04-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
,,2024-04-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
,,2024-04-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
,,2024-04-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,55.76
,,2024-04-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,64.39
,,2024-04-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,65.75
,,2024-04-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
,,2024-04-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
,,2024-04-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
,,2024-04-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
,,2024-04-01T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
,,2024-04-01T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.81
,,2024-04-01T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
,,2024-04-01T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.7
,,2024-04-01T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.45
,,2024-04-01T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.85
,,2024-04-01T15:10:00.000+00:00,feeder,6,N Current (RMS),A,19.2
,,2024-04-01T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.8
,,2024-04-01T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.4
,,2024-04-01T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.0
,,2024-04-01T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
,,2024-04-01T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
,,2024-04-01T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-01T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.62
,,2024-04-01T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.37
,,2024-04-01T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,-1.25
,,2024-04-01T15:10:00.000+00:00,feeder,5,N Current (RMS),A,14.9
,,2024-04-01T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
,,2024-04-01T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
,,2024-04-01T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
,,2024-04-01T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.46
,,2024-04-01T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
,,2024-04-01T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.66
,,2024-04-01T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.36
,,2024-04-01T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.05
,,2024-04-01T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.03
,,2024-04-01T15:10:00.000+00:00,feeder,4,N Current (RMS),A,14.6
,,2024-04-01T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
,,2024-04-01T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
,,2024-04-01T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
,,2024-04-01T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-01T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-04-01T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-04-01T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
,,2024-04-01T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-01T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
,,2024-04-01T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-01T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
,,2024-04-01T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
,,2024-04-01T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
,,2024-04-01T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
,,2024-04-01T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
,,2024-04-01T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
,,2024-04-01T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
,,2024-04-01T15:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
,,2024-04-01T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
,,2024-04-01T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
,,2024-04-01T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
,,2024-04-01T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
,,2024-04-01T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-04-01T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
,,2024-04-01T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.5
,,2024-04-01T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,42.93
,,2024-04-01T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.41
,,2024-04-01T15:10:00.000+00:00,feeder,1,N Current (RMS),A,43.4
,,2024-04-01T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,143.0
,,2024-04-01T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,174.7
,,2024-04-01T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,144.1
,,2024-04-01T15:10:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2024-04-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
,,2024-04-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
,,2024-04-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
,,2024-04-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
,,2024-04-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
,,2024-04-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
,,2024-04-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
,,2024-04-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
,,2024-04-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.83
,,2024-04-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,62.08
,,2024-04-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.8
,,2024-04-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
,,2024-04-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
,,2024-04-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
,,2024-04-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
,,2024-04-01T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
,,2024-04-01T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.73
,,2024-04-01T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
,,2024-04-01T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.97
,,2024-04-01T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.5
,,2024-04-01T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.99
,,2024-04-01T15:00:00.000+00:00,feeder,6,N Current (RMS),A,20.9
,,2024-04-01T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
,,2024-04-01T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.1
,,2024-04-01T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,17.4
,,2024-04-01T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
,,2024-04-01T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
,,2024-04-01T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
,,2024-04-01T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-01T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.78
,,2024-04-01T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.21
,,2024-04-01T15:00:00.000+00:00,feeder,5,N Current (RMS),A,5.8
,,2024-04-01T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
,,2024-04-01T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
,,2024-04-01T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
,,2024-04-01T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.38
,,2024-04-01T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
,,2024-04-01T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.45
,,2024-04-01T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.37
,,2024-04-01T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.69
,,2024-04-01T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.58
,,2024-04-01T15:00:00.000+00:00,feeder,4,N Current (RMS),A,14.1
,,2024-04-01T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
,,2024-04-01T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
,,2024-04-01T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
,,2024-04-01T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-01T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-04-01T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-01T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
,,2024-04-01T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-01T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.26
,,2024-04-01T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-01T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
,,2024-04-01T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
,,2024-04-01T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
,,2024-04-01T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
,,2024-04-01T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
,,2024-04-01T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
,,2024-04-01T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,,2024-04-01T15:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
,,2024-04-01T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
,,2024-04-01T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
,,2024-04-01T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
,,2024-04-01T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
,,2024-04-01T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
,,2024-04-01T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.06
,,2024-04-01T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,48.76
,,2024-04-01T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.5
,,2024-04-01T15:00:00.000+00:00,feeder,1,N Current (RMS),A,54.9
,,2024-04-01T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,145.1
,,2024-04-01T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,195.3
,,2024-04-01T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.5
,,2024-04-01T15:00:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2024-04-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
,,2024-04-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2024-04-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
,,2024-04-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
,,2024-04-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
,,2024-04-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
,,2024-04-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
,,2024-04-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
,,2024-04-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,50.71
,,2024-04-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,74.87
,,2024-04-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.03
,,2024-04-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
,,2024-04-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
,,2024-04-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.3
,,2024-04-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
,,2024-04-01T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
,,2024-04-01T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
,,2024-04-01T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
,,2024-04-01T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.19
,,2024-04-01T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.89
,,2024-04-01T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.87
,,2024-04-01T14:50:00.000+00:00,feeder,6,N Current (RMS),A,19.5
,,2024-04-01T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.6
,,2024-04-01T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.1
,,2024-04-01T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.6
,,2024-04-01T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
,,2024-04-01T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
,,2024-04-01T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
,,2024-04-01T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.36
,,2024-04-01T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.74
,,2024-04-01T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.27
,,2024-04-01T14:50:00.000+00:00,feeder,5,N Current (RMS),A,5.6
,,2024-04-01T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
,,2024-04-01T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.9
,,2024-04-01T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
,,2024-04-01T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
,,2024-04-01T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
,,2024-04-01T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.6
,,2024-04-01T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
,,2024-04-01T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
,,2024-04-01T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.96
