Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T14:50:00.000+00:00,feeder,4,N Current (RMS),A,17.1
,,2024-04-01T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
,,2024-04-01T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
,,2024-04-01T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
,,2024-04-01T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-04-01T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-04-01T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-01T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
,,2024-04-01T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-01T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.3
,,2024-04-01T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-01T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-01T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
,,2024-04-01T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
,,2024-04-01T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
,,2024-04-01T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
,,2024-04-01T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
,,2024-04-01T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
,,2024-04-01T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
,,2024-04-01T14:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
,,2024-04-01T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
,,2024-04-01T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
,,2024-04-01T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
,,2024-04-01T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-04-01T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
,,2024-04-01T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
,,2024-04-01T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.74
,,2024-04-01T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.78
,,2024-04-01T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.33
,,2024-04-01T14:50:00.000+00:00,feeder,1,N Current (RMS),A,42.1
,,2024-04-01T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,155.4
,,2024-04-01T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,160.7
,,2024-04-01T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,122.6
,,2024-04-01T14:50:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-04-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-04-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
,,2024-04-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
,,2024-04-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
,,2024-04-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
,,2024-04-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
,,2024-04-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
,,2024-04-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
,,2024-04-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
,,2024-04-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,54.12
,,2024-04-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,72.46
,,2024-04-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,52.53
,,2024-04-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
,,2024-04-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
,,2024-04-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
,,2024-04-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
,,2024-04-01T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
,,2024-04-01T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
,,2024-04-01T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
,,2024-04-01T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.47
,,2024-04-01T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.41
,,2024-04-01T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.07
,,2024-04-01T14:40:00.000+00:00,feeder,6,N Current (RMS),A,22.1
,,2024-04-01T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
,,2024-04-01T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.3
,,2024-04-01T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.1
,,2024-04-01T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
,,2024-04-01T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
,,2024-04-01T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
,,2024-04-01T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
,,2024-04-01T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.96
,,2024-04-01T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.63
,,2024-04-01T14:40:00.000+00:00,feeder,5,N Current (RMS),A,6.6
,,2024-04-01T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
,,2024-04-01T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.7
,,2024-04-01T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
,,2024-04-01T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
,,2024-04-01T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
,,2024-04-01T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.03
,,2024-04-01T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.66
,,2024-04-01T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.18
,,2024-04-01T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.89
,,2024-04-01T14:40:00.000+00:00,feeder,4,N Current (RMS),A,35.0
,,2024-04-01T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
,,2024-04-01T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
,,2024-04-01T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.9
,,2024-04-01T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
,,2024-04-01T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-04-01T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
,,2024-04-01T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-01T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.3
,,2024-04-01T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-01T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-01T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
,,2024-04-01T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-04-01T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.6
,,2024-04-01T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
,,2024-04-01T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
,,2024-04-01T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.89
,,2024-04-01T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
,,2024-04-01T14:40:00.000+00:00,feeder,2,N Current (RMS),A,15.3
,,2024-04-01T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
,,2024-04-01T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
,,2024-04-01T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
,,2024-04-01T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
,,2024-04-01T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
,,2024-04-01T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
,,2024-04-01T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.87
,,2024-04-01T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.21
,,2024-04-01T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.92
,,2024-04-01T14:40:00.000+00:00,feeder,1,N Current (RMS),A,31.7
,,2024-04-01T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,136.0
,,2024-04-01T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,146.3
,,2024-04-01T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,132.5
,,2024-04-01T14:40:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
,,2024-04-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
,,2024-04-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
,,2024-04-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
,,2024-04-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
,,2024-04-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
,,2024-04-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
,,2024-04-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
,,2024-04-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
,,2024-04-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,56.62
,,2024-04-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,69.67
,,2024-04-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,59.82
,,2024-04-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
,,2024-04-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
,,2024-04-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
,,2024-04-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
,,2024-04-01T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
,,2024-04-01T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
,,2024-04-01T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
,,2024-04-01T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.62
,,2024-04-01T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.83
,,2024-04-01T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.81
,,2024-04-01T14:30:00.000+00:00,feeder,6,N Current (RMS),A,20.3
,,2024-04-01T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.9
,,2024-04-01T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.2
,,2024-04-01T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.2
,,2024-04-01T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
,,2024-04-01T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
,,2024-04-01T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
,,2024-04-01T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-4.3
,,2024-04-01T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-2.11
,,2024-04-01T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,-1.59
,,2024-04-01T14:30:00.000+00:00,feeder,5,N Current (RMS),A,17.3
,,2024-04-01T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
,,2024-04-01T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
,,2024-04-01T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
,,2024-04-01T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
,,2024-04-01T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
,,2024-04-01T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.66
,,2024-04-01T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
,,2024-04-01T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
,,2024-04-01T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.11
,,2024-04-01T14:30:00.000+00:00,feeder,4,N Current (RMS),A,35.8
,,2024-04-01T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
,,2024-04-01T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
,,2024-04-01T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.1
,,2024-04-01T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-04-01T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
,,2024-04-01T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-01T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
,,2024-04-01T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-01T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
,,2024-04-01T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-01T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-04-01T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.79
,,2024-04-01T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
,,2024-04-01T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
,,2024-04-01T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
,,2024-04-01T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
,,2024-04-01T14:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
,,2024-04-01T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
,,2024-04-01T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
,,2024-04-01T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
,,2024-04-01T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
,,2024-04-01T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
,,2024-04-01T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
,,2024-04-01T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
,,2024-04-01T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.84
,,2024-04-01T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.97
,,2024-04-01T14:30:00.000+00:00,feeder,1,N Current (RMS),A,31.2
,,2024-04-01T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,132.8
,,2024-04-01T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,147.9
,,2024-04-01T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,144.9
,,2024-04-01T14:30:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-04-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.88
,,2024-04-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
,,2024-04-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
,,2024-04-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
,,2024-04-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
,,2024-04-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
,,2024-04-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
,,2024-04-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
,,2024-04-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.12
,,2024-04-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,51.03
,,2024-04-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,59.54
,,2024-04-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
,,2024-04-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
,,2024-04-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
,,2024-04-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
,,2024-04-01T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
,,2024-04-01T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
,,2024-04-01T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
,,2024-04-01T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.25
,,2024-04-01T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.12
,,2024-04-01T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.96
,,2024-04-01T14:20:00.000+00:00,feeder,6,N Current (RMS),A,16.3
,,2024-04-01T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.7
,,2024-04-01T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.3
,,2024-04-01T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
,,2024-04-01T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
,,2024-04-01T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
,,2024-04-01T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
,,2024-04-01T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-4.86
,,2024-04-01T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-5.11
,,2024-04-01T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,-2.37
,,2024-04-01T14:20:00.000+00:00,feeder,5,N Current (RMS),A,18.8
,,2024-04-01T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
,,2024-04-01T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
,,2024-04-01T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
,,2024-04-01T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-01T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
,,2024-04-01T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.88
,,2024-04-01T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
,,2024-04-01T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
,,2024-04-01T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.81
,,2024-04-01T14:20:00.000+00:00,feeder,4,N Current (RMS),A,18.9
,,2024-04-01T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
,,2024-04-01T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
,,2024-04-01T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
,,2024-04-01T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-01T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-04-01T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-04-01T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
,,2024-04-01T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-01T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
,,2024-04-01T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-01T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-01T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
,,2024-04-01T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
,,2024-04-01T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
,,2024-04-01T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
,,2024-04-01T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
,,2024-04-01T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
,,2024-04-01T14:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
,,2024-04-01T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
,,2024-04-01T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
,,2024-04-01T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
,,2024-04-01T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
,,2024-04-01T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
,,2024-04-01T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-04-01T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.6
,,2024-04-01T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.67
,,2024-04-01T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.38
,,2024-04-01T14:20:00.000+00:00,feeder,1,N Current (RMS),A,47.0
,,2024-04-01T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.4
,,2024-04-01T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,154.8
,,2024-04-01T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,161.7
,,2024-04-01T14:20:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2024-04-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.28
,,2024-04-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2024-04-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
,,2024-04-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
,,2024-04-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
,,2024-04-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
,,2024-04-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
,,2024-04-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
,,2024-04-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.45
,,2024-04-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,45.42
,,2024-04-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,56.02
,,2024-04-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
,,2024-04-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
,,2024-04-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
,,2024-04-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
,,2024-04-01T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
,,2024-04-01T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
,,2024-04-01T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
,,2024-04-01T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.57
,,2024-04-01T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.51
,,2024-04-01T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.03
,,2024-04-01T14:10:00.000+00:00,feeder,6,N Current (RMS),A,15.3
,,2024-04-01T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
,,2024-04-01T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
,,2024-04-01T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.4
,,2024-04-01T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
,,2024-04-01T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
,,2024-04-01T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
,,2024-04-01T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-4.43
,,2024-04-01T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-5.34
,,2024-04-01T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,-2.68
,,2024-04-01T14:10:00.000+00:00,feeder,5,N Current (RMS),A,18.4
,,2024-04-01T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
,,2024-04-01T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
,,2024-04-01T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
,,2024-04-01T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.11
,,2024-04-01T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
,,2024-04-01T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.27
,,2024-04-01T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
,,2024-04-01T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
,,2024-04-01T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.54
,,2024-04-01T14:10:00.000+00:00,feeder,4,N Current (RMS),A,20.5
,,2024-04-01T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
,,2024-04-01T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
,,2024-04-01T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
,,2024-04-01T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-01T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-04-01T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
,,2024-04-01T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-01T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
,,2024-04-01T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-04-01T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
,,2024-04-01T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
,,2024-04-01T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
,,2024-04-01T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
,,2024-04-01T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
,,2024-04-01T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
,,2024-04-01T14:10:00.000+00:00,feeder,2,N Current (RMS),A,20.3
,,2024-04-01T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
,,2024-04-01T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
,,2024-04-01T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
,,2024-04-01T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
,,2024-04-01T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
,,2024-04-01T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-04-01T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.26
,,2024-04-01T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.59
,,2024-04-01T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,39.36
,,2024-04-01T14:10:00.000+00:00,feeder,1,N Current (RMS),A,38.0
,,2024-04-01T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.7
,,2024-04-01T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,158.5
,,2024-04-01T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,157.3
,,2024-04-01T14:10:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-04-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.02
,,2024-04-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
,,2024-04-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
,,2024-04-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
,,2024-04-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
,,2024-04-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
,,2024-04-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
,,2024-04-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
,,2024-04-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.21
,,2024-04-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,47.41
,,2024-04-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.98
,,2024-04-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
,,2024-04-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
,,2024-04-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
,,2024-04-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
,,2024-04-01T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
,,2024-04-01T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
,,2024-04-01T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
,,2024-04-01T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.12
,,2024-04-01T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.12
,,2024-04-01T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.02
,,2024-04-01T14:00:00.000+00:00,feeder,6,N Current (RMS),A,17.2
,,2024-04-01T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.7
,,2024-04-01T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.6
,,2024-04-01T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,17.8
,,2024-04-01T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
,,2024-04-01T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
,,2024-04-01T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.41
,,2024-04-01T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.44
,,2024-04-01T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.5
,,2024-04-01T14:00:00.000+00:00,feeder,5,N Current (RMS),A,13.0
,,2024-04-01T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
,,2024-04-01T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
,,2024-04-01T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
,,2024-04-01T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
,,2024-04-01T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
,,2024-04-01T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
,,2024-04-01T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.07
,,2024-04-01T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
,,2024-04-01T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.46
,,2024-04-01T14:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
,,2024-04-01T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
,,2024-04-01T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
,,2024-04-01T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
,,2024-04-01T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-01T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-01T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
,,2024-04-01T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-01T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
,,2024-04-01T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-04-01T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
,,2024-04-01T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
,,2024-04-01T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
,,2024-04-01T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
,,2024-04-01T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
,,2024-04-01T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
,,2024-04-01T14:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
,,2024-04-01T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
,,2024-04-01T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
,,2024-04-01T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
,,2024-04-01T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
,,2024-04-01T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
,,2024-04-01T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
,,2024-04-01T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.1
,,2024-04-01T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,42.05
,,2024-04-01T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.28
,,2024-04-01T14:00:00.000+00:00,feeder,1,N Current (RMS),A,44.0
,,2024-04-01T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.4
,,2024-04-01T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,168.9
,,2024-04-01T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,125.3
,,2024-04-01T14:00:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-04-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.08
,,2024-04-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2024-04-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
,,2024-04-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
,,2024-04-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
,,2024-04-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
,,2024-04-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
,,2024-04-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
,,2024-04-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.82
,,2024-04-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,58.78
,,2024-04-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.66
,,2024-04-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
,,2024-04-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
,,2024-04-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
,,2024-04-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
,,2024-04-01T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
,,2024-04-01T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
,,2024-04-01T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
,,2024-04-01T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.62
,,2024-04-01T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.06
,,2024-04-01T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.97
,,2024-04-01T13:50:00.000+00:00,feeder,6,N Current (RMS),A,16.2
,,2024-04-01T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.9
,,2024-04-01T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.2
,,2024-04-01T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.2
,,2024-04-01T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
,,2024-04-01T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-04-01T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-04-01T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.49
,,2024-04-01T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.62
,,2024-04-01T13:50:00.000+00:00,feeder,5,N Current (RMS),A,6.1
,,2024-04-01T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
,,2024-04-01T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
,,2024-04-01T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
,,2024-04-01T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
,,2024-04-01T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
,,2024-04-01T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.14
,,2024-04-01T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
,,2024-04-01T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
,,2024-04-01T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.6
,,2024-04-01T13:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
,,2024-04-01T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
,,2024-04-01T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
,,2024-04-01T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
,,2024-04-01T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-04-01T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-04-01T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-01T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
,,2024-04-01T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-01T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.24
,,2024-04-01T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
,,2024-04-01T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
,,2024-04-01T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.83
,,2024-04-01T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
,,2024-04-01T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
,,2024-04-01T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.05
,,2024-04-01T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
,,2024-04-01T13:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
,,2024-04-01T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
,,2024-04-01T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
,,2024-04-01T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
,,2024-04-01T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
,,2024-04-01T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
,,2024-04-01T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
,,2024-04-01T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.92
,,2024-04-01T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,43.42
,,2024-04-01T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.24
,,2024-04-01T13:50:00.000+00:00,feeder,1,N Current (RMS),A,49.3
,,2024-04-01T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.3
,,2024-04-01T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,175.4
,,2024-04-01T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,129.6
,,2024-04-01T13:50:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2024-04-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
,,2024-04-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
,,2024-04-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
,,2024-04-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
,,2024-04-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
,,2024-04-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
,,2024-04-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
,,2024-04-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
,,2024-04-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.6
,,2024-04-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,67.47
,,2024-04-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,51.77
,,2024-04-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
,,2024-04-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
,,2024-04-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
,,2024-04-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
,,2024-04-01T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
,,2024-04-01T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
,,2024-04-01T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
,,2024-04-01T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.19
,,2024-04-01T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.41
,,2024-04-01T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.88
,,2024-04-01T13:40:00.000+00:00,feeder,6,N Current (RMS),A,21.3
,,2024-04-01T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
,,2024-04-01T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.1
,,2024-04-01T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.5
,,2024-04-01T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
,,2024-04-01T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
,,2024-04-01T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-01T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-4.16
,,2024-04-01T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-4.31
,,2024-04-01T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,-1.47
,,2024-04-01T13:40:00.000+00:00,feeder,5,N Current (RMS),A,17.5
,,2024-04-01T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
,,2024-04-01T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
,,2024-04-01T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
,,2024-04-01T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
,,2024-04-01T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
,,2024-04-01T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.27
,,2024-04-01T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
,,2024-04-01T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
,,2024-04-01T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.86
,,2024-04-01T13:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
,,2024-04-01T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
,,2024-04-01T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
,,2024-04-01T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
,,2024-04-01T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-01T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-01T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
,,2024-04-01T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-01T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
,,2024-04-01T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-01T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-04-01T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
,,2024-04-01T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
,,2024-04-01T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
,,2024-04-01T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
,,2024-04-01T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
,,2024-04-01T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
,,2024-04-01T13:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
,,2024-04-01T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
,,2024-04-01T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
,,2024-04-01T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
,,2024-04-01T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
,,2024-04-01T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
,,2024-04-01T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
,,2024-04-01T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.41
,,2024-04-01T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,44.4
,,2024-04-01T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.24
,,2024-04-01T13:40:00.000+00:00,feeder,1,N Current (RMS),A,46.5
,,2024-04-01T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.3
,,2024-04-01T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,178.3
,,2024-04-01T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,121.4
,,2024-04-01T13:40:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-04-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
,,2024-04-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2024-04-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
,,2024-04-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
,,2024-04-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
,,2024-04-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
,,2024-04-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
,,2024-04-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
,,2024-04-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.84
,,2024-04-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,59.8
,,2024-04-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,49.12
,,2024-04-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
,,2024-04-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
,,2024-04-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
,,2024-04-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
,,2024-04-01T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
,,2024-04-01T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.75
,,2024-04-01T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-01T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.79
,,2024-04-01T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.77
,,2024-04-01T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.48
,,2024-04-01T13:30:00.000+00:00,feeder,6,N Current (RMS),A,30.2
,,2024-04-01T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
,,2024-04-01T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,52.3
,,2024-04-01T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.6
,,2024-04-01T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
,,2024-04-01T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
,,2024-04-01T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
,,2024-04-01T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-3.51
,,2024-04-01T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-3.87
,,2024-04-01T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,-1.0
,,2024-04-01T13:30:00.000+00:00,feeder,5,N Current (RMS),A,15.5
,,2024-04-01T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
,,2024-04-01T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
,,2024-04-01T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
,,2024-04-01T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
,,2024-04-01T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
,,2024-04-01T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.46
,,2024-04-01T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.39
,,2024-04-01T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.02
,,2024-04-01T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.36
,,2024-04-01T13:30:00.000+00:00,feeder,4,N Current (RMS),A,27.7
,,2024-04-01T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
,,2024-04-01T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
,,2024-04-01T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.2
,,2024-04-01T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-01T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-04-01T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
,,2024-04-01T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-01T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
,,2024-04-01T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-01T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-04-01T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
,,2024-04-01T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
,,2024-04-01T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
,,2024-04-01T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
,,2024-04-01T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
,,2024-04-01T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
,,2024-04-01T13:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
,,2024-04-01T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
,,2024-04-01T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
,,2024-04-01T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
,,2024-04-01T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
,,2024-04-01T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
,,2024-04-01T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
,,2024-04-01T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.35
,,2024-04-01T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,44.26
,,2024-04-01T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.91
,,2024-04-01T13:30:00.000+00:00,feeder,1,N Current (RMS),A,49.4
,,2024-04-01T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.1
,,2024-04-01T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,177.8
,,2024-04-01T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.5
,,2024-04-01T13:30:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-04-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
,,2024-04-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
,,2024-04-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
,,2024-04-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
,,2024-04-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
,,2024-04-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
,,2024-04-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
,,2024-04-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
,,2024-04-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.95
,,2024-04-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,63.21
,,2024-04-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,53.87
,,2024-04-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
,,2024-04-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
,,2024-04-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
,,2024-04-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
,,2024-04-01T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
,,2024-04-01T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-04-01T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.18
,,2024-04-01T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.13
,,2024-04-01T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.62
,,2024-04-01T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.63
,,2024-04-01T13:20:00.000+00:00,feeder,6,N Current (RMS),A,23.3
,,2024-04-01T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.3
,,2024-04-01T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.2
,,2024-04-01T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.3
,,2024-04-01T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
,,2024-04-01T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
,,2024-04-01T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
,,2024-04-01T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-4.54
,,2024-04-01T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-4.57
,,2024-04-01T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,-2.68
,,2024-04-01T13:20:00.000+00:00,feeder,5,N Current (RMS),A,18.0
,,2024-04-01T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
,,2024-04-01T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
,,2024-04-01T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
,,2024-04-01T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.14
,,2024-04-01T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
,,2024-04-01T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.41
,,2024-04-01T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
,,2024-04-01T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
,,2024-04-01T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.79
,,2024-04-01T13:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
,,2024-04-01T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
,,2024-04-01T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
,,2024-04-01T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.1
,,2024-04-01T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-01T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
,,2024-04-01T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
,,2024-04-01T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-01T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
,,2024-04-01T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-01T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
,,2024-04-01T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
,,2024-04-01T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
,,2024-04-01T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
,,2024-04-01T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
,,2024-04-01T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
,,2024-04-01T13:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
,,2024-04-01T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
,,2024-04-01T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
,,2024-04-01T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
,,2024-04-01T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
,,2024-04-01T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.77
,,2024-04-01T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
,,2024-04-01T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.47
,,2024-04-01T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,44.99
,,2024-04-01T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.48
,,2024-04-01T13:20:00.000+00:00,feeder,1,N Current (RMS),A,49.5
,,2024-04-01T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.8
,,2024-04-01T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,180.4
,,2024-04-01T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,119.0
