Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T13:20:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
,,2024-04-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
,,2024-04-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
,,2024-04-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
,,2024-04-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
,,2024-04-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
,,2024-04-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
,,2024-04-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
,,2024-04-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
,,2024-04-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,48.7
,,2024-04-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,59.71
,,2024-04-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,54.63
,,2024-04-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
,,2024-04-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
,,2024-04-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
,,2024-04-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
,,2024-04-01T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
,,2024-04-01T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
,,2024-04-01T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
,,2024-04-01T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.15
,,2024-04-01T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.57
,,2024-04-01T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.02
,,2024-04-01T13:10:00.000+00:00,feeder,6,N Current (RMS),A,33.6
,,2024-04-01T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.6
,,2024-04-01T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,58.0
,,2024-04-01T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.7
,,2024-04-01T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
,,2024-04-01T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
,,2024-04-01T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
,,2024-04-01T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-1.51
,,2024-04-01T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-2.3
,,2024-04-01T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.48
,,2024-04-01T13:10:00.000+00:00,feeder,5,N Current (RMS),A,10.6
,,2024-04-01T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
,,2024-04-01T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
,,2024-04-01T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
,,2024-04-01T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
,,2024-04-01T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.06
,,2024-04-01T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.75
,,2024-04-01T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.17
,,2024-04-01T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.35
,,2024-04-01T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
,,2024-04-01T13:10:00.000+00:00,feeder,4,N Current (RMS),A,15.4
,,2024-04-01T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
,,2024-04-01T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
,,2024-04-01T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
,,2024-04-01T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-01T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-04-01T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-01T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
,,2024-04-01T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-01T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
,,2024-04-01T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.36
,,2024-04-01T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
,,2024-04-01T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
,,2024-04-01T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
,,2024-04-01T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
,,2024-04-01T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
,,2024-04-01T13:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
,,2024-04-01T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
,,2024-04-01T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
,,2024-04-01T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
,,2024-04-01T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
,,2024-04-01T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
,,2024-04-01T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
,,2024-04-01T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.66
,,2024-04-01T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,44.59
,,2024-04-01T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.92
,,2024-04-01T13:10:00.000+00:00,feeder,1,N Current (RMS),A,48.2
,,2024-04-01T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,128.1
,,2024-04-01T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,179.9
,,2024-04-01T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,116.7
,,2024-04-01T13:10:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2024-04-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
,,2024-04-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2024-04-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
,,2024-04-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
,,2024-04-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
,,2024-04-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
,,2024-04-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
,,2024-04-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
,,2024-04-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,57.1
,,2024-04-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,65.48
,,2024-04-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.77
,,2024-04-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
,,2024-04-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
,,2024-04-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
,,2024-04-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
,,2024-04-01T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
,,2024-04-01T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
,,2024-04-01T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.16
,,2024-04-01T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.43
,,2024-04-01T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.11
,,2024-04-01T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.67
,,2024-04-01T13:00:00.000+00:00,feeder,6,N Current (RMS),A,15.8
,,2024-04-01T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
,,2024-04-01T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.1
,,2024-04-01T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.8
,,2024-04-01T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
,,2024-04-01T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
,,2024-04-01T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
,,2024-04-01T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-4.57
,,2024-04-01T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-4.65
,,2024-04-01T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,-1.3
,,2024-04-01T13:00:00.000+00:00,feeder,5,N Current (RMS),A,18.4
,,2024-04-01T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
,,2024-04-01T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
,,2024-04-01T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
,,2024-04-01T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.38
,,2024-04-01T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
,,2024-04-01T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.44
,,2024-04-01T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.96
,,2024-04-01T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.3
,,2024-04-01T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
,,2024-04-01T13:00:00.000+00:00,feeder,4,N Current (RMS),A,15.2
,,2024-04-01T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
,,2024-04-01T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
,,2024-04-01T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
,,2024-04-01T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
,,2024-04-01T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
,,2024-04-01T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-01T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
,,2024-04-01T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-01T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
,,2024-04-01T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
,,2024-04-01T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.67
,,2024-04-01T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
,,2024-04-01T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.96
,,2024-04-01T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
,,2024-04-01T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
,,2024-04-01T13:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
,,2024-04-01T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
,,2024-04-01T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
,,2024-04-01T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
,,2024-04-01T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
,,2024-04-01T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
,,2024-04-01T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
,,2024-04-01T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.66
,,2024-04-01T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,43.96
,,2024-04-01T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.79
,,2024-04-01T13:00:00.000+00:00,feeder,1,N Current (RMS),A,45.1
,,2024-04-01T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,135.9
,,2024-04-01T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,177.4
,,2024-04-01T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,120.1
,,2024-04-01T13:00:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-04-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
,,2024-04-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2024-04-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
,,2024-04-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
,,2024-04-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
,,2024-04-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
,,2024-04-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
,,2024-04-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
,,2024-04-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,49.53
,,2024-04-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,61.75
,,2024-04-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.3
,,2024-04-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
,,2024-04-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
,,2024-04-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
,,2024-04-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
,,2024-04-01T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
,,2024-04-01T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
,,2024-04-01T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
,,2024-04-01T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.27
,,2024-04-01T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.94
,,2024-04-01T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.26
,,2024-04-01T12:50:00.000+00:00,feeder,6,N Current (RMS),A,17.4
,,2024-04-01T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
,,2024-04-01T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.2
,,2024-04-01T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,22.3
,,2024-04-01T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
,,2024-04-01T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
,,2024-04-01T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
,,2024-04-01T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-2.24
,,2024-04-01T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-1.35
,,2024-04-01T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.85
,,2024-04-01T12:50:00.000+00:00,feeder,5,N Current (RMS),A,14.4
,,2024-04-01T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
,,2024-04-01T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
,,2024-04-01T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
,,2024-04-01T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.92
,,2024-04-01T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.43
,,2024-04-01T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.04
,,2024-04-01T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.88
,,2024-04-01T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
,,2024-04-01T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.66
,,2024-04-01T12:50:00.000+00:00,feeder,4,N Current (RMS),A,13.7
,,2024-04-01T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
,,2024-04-01T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
,,2024-04-01T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
,,2024-04-01T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-01T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
,,2024-04-01T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
,,2024-04-01T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-01T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
,,2024-04-01T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-01T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-04-01T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
,,2024-04-01T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
,,2024-04-01T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
,,2024-04-01T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
,,2024-04-01T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
,,2024-04-01T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
,,2024-04-01T12:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
,,2024-04-01T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
,,2024-04-01T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
,,2024-04-01T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
,,2024-04-01T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
,,2024-04-01T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
,,2024-04-01T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
,,2024-04-01T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.89
,,2024-04-01T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.29
,,2024-04-01T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.05
,,2024-04-01T12:50:00.000+00:00,feeder,1,N Current (RMS),A,33.7
,,2024-04-01T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,136.1
,,2024-04-01T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,146.0
,,2024-04-01T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,121.2
,,2024-04-01T12:50:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-04-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
,,2024-04-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
,,2024-04-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
,,2024-04-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
,,2024-04-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2024-04-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
,,2024-04-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
,,2024-04-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
,,2024-04-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
,,2024-04-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.73
,,2024-04-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,52.36
,,2024-04-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,49.44
,,2024-04-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
,,2024-04-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
,,2024-04-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
,,2024-04-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
,,2024-04-01T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
,,2024-04-01T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
,,2024-04-01T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
,,2024-04-01T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,-0.58
,,2024-04-01T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.19
,,2024-04-01T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.02
,,2024-04-01T12:40:00.000+00:00,feeder,6,N Current (RMS),A,15.0
,,2024-04-01T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
,,2024-04-01T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.4
,,2024-04-01T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.6
,,2024-04-01T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
,,2024-04-01T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
,,2024-04-01T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
,,2024-04-01T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-2.6
,,2024-04-01T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.15
,,2024-04-01T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,-1.72
,,2024-04-01T12:40:00.000+00:00,feeder,5,N Current (RMS),A,14.4
,,2024-04-01T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
,,2024-04-01T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
,,2024-04-01T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
,,2024-04-01T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.05
,,2024-04-01T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
,,2024-04-01T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.13
,,2024-04-01T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.45
,,2024-04-01T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.74
,,2024-04-01T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.13
,,2024-04-01T12:40:00.000+00:00,feeder,4,N Current (RMS),A,14.8
,,2024-04-01T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
,,2024-04-01T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
,,2024-04-01T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
,,2024-04-01T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-01T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-01T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
,,2024-04-01T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-01T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
,,2024-04-01T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-01T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-04-01T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
,,2024-04-01T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.88
,,2024-04-01T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
,,2024-04-01T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
,,2024-04-01T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
,,2024-04-01T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
,,2024-04-01T12:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
,,2024-04-01T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
,,2024-04-01T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
,,2024-04-01T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
,,2024-04-01T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
,,2024-04-01T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
,,2024-04-01T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
,,2024-04-01T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.59
,,2024-04-01T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,43.11
,,2024-04-01T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.8
,,2024-04-01T12:40:00.000+00:00,feeder,1,N Current (RMS),A,49.4
,,2024-04-01T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,133.8
,,2024-04-01T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,176.0
,,2024-04-01T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.6
,,2024-04-01T12:40:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
,,2024-04-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
,,2024-04-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
,,2024-04-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
,,2024-04-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2024-04-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
,,2024-04-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
,,2024-04-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
,,2024-04-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
,,2024-04-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.64
,,2024-04-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,57.67
,,2024-04-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.08
,,2024-04-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
,,2024-04-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
,,2024-04-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
,,2024-04-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
,,2024-04-01T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
,,2024-04-01T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
,,2024-04-01T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
,,2024-04-01T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.45
,,2024-04-01T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.63
,,2024-04-01T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.26
,,2024-04-01T12:30:00.000+00:00,feeder,6,N Current (RMS),A,11.8
,,2024-04-01T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.6
,,2024-04-01T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.1
,,2024-04-01T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.9
,,2024-04-01T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
,,2024-04-01T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
,,2024-04-01T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
,,2024-04-01T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
,,2024-04-01T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.58
,,2024-04-01T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,,2024-04-01T12:30:00.000+00:00,feeder,5,N Current (RMS),A,9.4
,,2024-04-01T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
,,2024-04-01T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
,,2024-04-01T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
,,2024-04-01T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.16
,,2024-04-01T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
,,2024-04-01T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.04
,,2024-04-01T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.96
,,2024-04-01T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.8
,,2024-04-01T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.91
,,2024-04-01T12:30:00.000+00:00,feeder,4,N Current (RMS),A,13.1
,,2024-04-01T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
,,2024-04-01T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
,,2024-04-01T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
,,2024-04-01T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-04-01T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-04-01T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
,,2024-04-01T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-01T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.26
,,2024-04-01T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-01T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
,,2024-04-01T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
,,2024-04-01T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
,,2024-04-01T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
,,2024-04-01T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
,,2024-04-01T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
,,2024-04-01T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
,,2024-04-01T12:30:00.000+00:00,feeder,2,N Current (RMS),A,17.9
,,2024-04-01T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
,,2024-04-01T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
,,2024-04-01T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
,,2024-04-01T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
,,2024-04-01T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
,,2024-04-01T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
,,2024-04-01T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.23
,,2024-04-01T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,50.98
,,2024-04-01T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.02
,,2024-04-01T12:30:00.000+00:00,feeder,1,N Current (RMS),A,46.2
,,2024-04-01T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,149.4
,,2024-04-01T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,203.9
,,2024-04-01T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,154.3
,,2024-04-01T12:30:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-04-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-04-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
,,2024-04-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
,,2024-04-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
,,2024-04-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
,,2024-04-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
,,2024-04-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
,,2024-04-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
,,2024-04-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
,,2024-04-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,54.61
,,2024-04-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,68.94
,,2024-04-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,62.14
,,2024-04-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
,,2024-04-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
,,2024-04-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
,,2024-04-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
,,2024-04-01T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
,,2024-04-01T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
,,2024-04-01T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.2
,,2024-04-01T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.78
,,2024-04-01T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.12
,,2024-04-01T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.97
,,2024-04-01T12:20:00.000+00:00,feeder,6,N Current (RMS),A,16.8
,,2024-04-01T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
,,2024-04-01T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.3
,,2024-04-01T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.7
,,2024-04-01T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
,,2024-04-01T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.15
,,2024-04-01T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.52
,,2024-04-01T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.4
,,2024-04-01T12:20:00.000+00:00,feeder,5,N Current (RMS),A,32.5
,,2024-04-01T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.9
,,2024-04-01T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
,,2024-04-01T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
,,2024-04-01T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
,,2024-04-01T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.29
,,2024-04-01T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.08
,,2024-04-01T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.45
,,2024-04-01T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
,,2024-04-01T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.64
,,2024-04-01T12:20:00.000+00:00,feeder,4,N Current (RMS),A,11.3
,,2024-04-01T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
,,2024-04-01T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
,,2024-04-01T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
,,2024-04-01T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-04-01T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-04-01T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
,,2024-04-01T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
,,2024-04-01T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-01T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.35
,,2024-04-01T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-01T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-01T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
,,2024-04-01T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
,,2024-04-01T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.64
,,2024-04-01T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
,,2024-04-01T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
,,2024-04-01T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
,,2024-04-01T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
,,2024-04-01T12:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
,,2024-04-01T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
,,2024-04-01T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
,,2024-04-01T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
,,2024-04-01T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
,,2024-04-01T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
,,2024-04-01T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
,,2024-04-01T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.44
,,2024-04-01T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.76
,,2024-04-01T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,46.84
,,2024-04-01T12:20:00.000+00:00,feeder,1,N Current (RMS),A,50.2
,,2024-04-01T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,132.0
,,2024-04-01T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,154.8
,,2024-04-01T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,188.0
,,2024-04-01T12:20:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-04-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2024-04-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
,,2024-04-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2024-04-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
,,2024-04-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-04-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
,,2024-04-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
,,2024-04-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
,,2024-04-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
,,2024-04-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,58.88
,,2024-04-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,60.78
,,2024-04-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,73.65
,,2024-04-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
,,2024-04-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
,,2024-04-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
,,2024-04-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
,,2024-04-01T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
,,2024-04-01T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
,,2024-04-01T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
,,2024-04-01T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.29
,,2024-04-01T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.87
,,2024-04-01T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.75
,,2024-04-01T12:10:00.000+00:00,feeder,6,N Current (RMS),A,12.9
,,2024-04-01T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.2
,,2024-04-01T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.3
,,2024-04-01T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.4
,,2024-04-01T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-01T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
,,2024-04-01T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
,,2024-04-01T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
,,2024-04-01T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.73
,,2024-04-01T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.76
,,2024-04-01T12:10:00.000+00:00,feeder,5,N Current (RMS),A,5.2
,,2024-04-01T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
,,2024-04-01T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
,,2024-04-01T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
,,2024-04-01T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.71
,,2024-04-01T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.73
,,2024-04-01T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.59
,,2024-04-01T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.21
,,2024-04-01T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.41
,,2024-04-01T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.02
,,2024-04-01T12:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
,,2024-04-01T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
,,2024-04-01T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
,,2024-04-01T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
,,2024-04-01T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
,,2024-04-01T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
,,2024-04-01T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-01T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.31
,,2024-04-01T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-01T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-01T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
,,2024-04-01T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
,,2024-04-01T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
,,2024-04-01T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
,,2024-04-01T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
,,2024-04-01T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
,,2024-04-01T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
,,2024-04-01T12:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
,,2024-04-01T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
,,2024-04-01T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
,,2024-04-01T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
,,2024-04-01T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
,,2024-04-01T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
,,2024-04-01T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
,,2024-04-01T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.25
,,2024-04-01T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.06
,,2024-04-01T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,41.39
,,2024-04-01T12:10:00.000+00:00,feeder,1,N Current (RMS),A,37.4
,,2024-04-01T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,135.5
,,2024-04-01T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,153.6
,,2024-04-01T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,166.6
,,2024-04-01T12:10:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-04-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
,,2024-04-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
,,2024-04-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
,,2024-04-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2024-04-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
,,2024-04-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
,,2024-04-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
,,2024-04-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
,,2024-04-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,54.76
,,2024-04-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,65.61
,,2024-04-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,70.28
,,2024-04-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
,,2024-04-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
,,2024-04-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
,,2024-04-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
,,2024-04-01T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
,,2024-04-01T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
,,2024-04-01T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,,2024-04-01T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.77
,,2024-04-01T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.26
,,2024-04-01T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.06
,,2024-04-01T12:00:00.000+00:00,feeder,6,N Current (RMS),A,27.8
,,2024-04-01T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,43.0
,,2024-04-01T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.2
,,2024-04-01T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,18.1
,,2024-04-01T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
,,2024-04-01T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
,,2024-04-01T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-04-01T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
,,2024-04-01T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.21
,,2024-04-01T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.74
,,2024-04-01T12:00:00.000+00:00,feeder,5,N Current (RMS),A,6.1
,,2024-04-01T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
,,2024-04-01T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
,,2024-04-01T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
,,2024-04-01T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.98
,,2024-04-01T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.42
,,2024-04-01T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.15
,,2024-04-01T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.59
,,2024-04-01T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.03
,,2024-04-01T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.59
,,2024-04-01T12:00:00.000+00:00,feeder,4,N Current (RMS),A,16.7
,,2024-04-01T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
,,2024-04-01T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
,,2024-04-01T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
,,2024-04-01T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-04-01T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-04-01T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
,,2024-04-01T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-01T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.34
,,2024-04-01T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-01T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-01T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
,,2024-04-01T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
,,2024-04-01T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
,,2024-04-01T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-04-01T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
,,2024-04-01T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.98
,,2024-04-01T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
,,2024-04-01T12:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
,,2024-04-01T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
,,2024-04-01T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
,,2024-04-01T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
,,2024-04-01T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
,,2024-04-01T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
,,2024-04-01T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
,,2024-04-01T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.59
,,2024-04-01T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.62
,,2024-04-01T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.87
,,2024-04-01T12:00:00.000+00:00,feeder,1,N Current (RMS),A,36.0
,,2024-04-01T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,125.6
,,2024-04-01T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,140.4
,,2024-04-01T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,137.9
,,2024-04-01T12:00:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-04-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
,,2024-04-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
,,2024-04-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
,,2024-04-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
,,2024-04-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
,,2024-04-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
,,2024-04-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
,,2024-04-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
,,2024-04-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
,,2024-04-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,58.72
,,2024-04-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,73.16
,,2024-04-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,59.68
,,2024-04-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
,,2024-04-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
,,2024-04-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.3
,,2024-04-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
,,2024-04-01T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
,,2024-04-01T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
,,2024-04-01T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
,,2024-04-01T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.5
,,2024-04-01T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.95
,,2024-04-01T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.77
,,2024-04-01T11:50:00.000+00:00,feeder,6,N Current (RMS),A,32.6
,,2024-04-01T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,62.6
,,2024-04-01T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.9
,,2024-04-01T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.2
,,2024-04-01T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
,,2024-04-01T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
,,2024-04-01T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
,,2024-04-01T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.57
,,2024-04-01T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.14
,,2024-04-01T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.51
,,2024-04-01T11:50:00.000+00:00,feeder,5,N Current (RMS),A,15.7
,,2024-04-01T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
,,2024-04-01T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
,,2024-04-01T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
,,2024-04-01T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.96
,,2024-04-01T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.29
,,2024-04-01T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.67
,,2024-04-01T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.19
,,2024-04-01T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.53
,,2024-04-01T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.27
,,2024-04-01T11:50:00.000+00:00,feeder,4,N Current (RMS),A,19.9
,,2024-04-01T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
,,2024-04-01T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
,,2024-04-01T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.3
,,2024-04-01T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
,,2024-04-01T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
,,2024-04-01T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
,,2024-04-01T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-01T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.29
,,2024-04-01T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-01T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-01T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
,,2024-04-01T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
,,2024-04-01T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
,,2024-04-01T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
,,2024-04-01T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
,,2024-04-01T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
,,2024-04-01T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
,,2024-04-01T11:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
,,2024-04-01T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
,,2024-04-01T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
,,2024-04-01T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
,,2024-04-01T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-04-01T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
,,2024-04-01T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-04-01T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.32
,,2024-04-01T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.97
,,2024-04-01T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.18
,,2024-04-01T11:50:00.000+00:00,feeder,1,N Current (RMS),A,37.9
,,2024-04-01T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,156.5
,,2024-04-01T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,142.1
,,2024-04-01T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,122.2
,,2024-04-01T11:50:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
,,2024-04-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
,,2024-04-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
,,2024-04-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
,,2024-04-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
,,2024-04-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
,,2024-04-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
,,2024-04-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
,,2024-04-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,,2024-04-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,78.26
,,2024-04-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,65.98
,,2024-04-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,60.98
,,2024-04-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
,,2024-04-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.0
,,2024-04-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
,,2024-04-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
,,2024-04-01T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
,,2024-04-01T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
,,2024-04-01T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
,,2024-04-01T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.92
,,2024-04-01T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.03
,,2024-04-01T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.44
,,2024-04-01T11:40:00.000+00:00,feeder,6,N Current (RMS),A,17.6
,,2024-04-01T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.7
,,2024-04-01T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.1
,,2024-04-01T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.2
,,2024-04-01T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
,,2024-04-01T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
,,2024-04-01T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
,,2024-04-01T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
,,2024-04-01T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.63
,,2024-04-01T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.82
,,2024-04-01T11:40:00.000+00:00,feeder,5,N Current (RMS),A,8.7
