Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
,,2024-04-01T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
,,2024-04-01T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
,,2024-04-01T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.11
,,2024-04-01T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
,,2024-04-01T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.18
,,2024-04-01T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.88
,,2024-04-01T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
,,2024-04-01T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.07
,,2024-04-01T11:40:00.000+00:00,feeder,4,N Current (RMS),A,17.4
,,2024-04-01T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
,,2024-04-01T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
,,2024-04-01T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
,,2024-04-01T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-04-01T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
,,2024-04-01T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
,,2024-04-01T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-01T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.24
,,2024-04-01T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-01T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
,,2024-04-01T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
,,2024-04-01T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
,,2024-04-01T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
,,2024-04-01T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
,,2024-04-01T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
,,2024-04-01T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
,,2024-04-01T11:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
,,2024-04-01T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
,,2024-04-01T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
,,2024-04-01T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
,,2024-04-01T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
,,2024-04-01T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
,,2024-04-01T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-04-01T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.11
,,2024-04-01T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.9
,,2024-04-01T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.89
,,2024-04-01T11:40:00.000+00:00,feeder,1,N Current (RMS),A,54.1
,,2024-04-01T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,123.3
,,2024-04-01T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,178.0
,,2024-04-01T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,125.4
,,2024-04-01T11:40:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2024-04-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
,,2024-04-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
,,2024-04-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
,,2024-04-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
,,2024-04-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
,,2024-04-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
,,2024-04-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
,,2024-04-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
,,2024-04-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,61.22
,,2024-04-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,67.38
,,2024-04-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,59.41
,,2024-04-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
,,2024-04-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
,,2024-04-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
,,2024-04-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
,,2024-04-01T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
,,2024-04-01T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
,,2024-04-01T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
,,2024-04-01T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.45
,,2024-04-01T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.58
,,2024-04-01T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.03
,,2024-04-01T11:30:00.000+00:00,feeder,6,N Current (RMS),A,16.1
,,2024-04-01T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.2
,,2024-04-01T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.2
,,2024-04-01T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.7
,,2024-04-01T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
,,2024-04-01T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
,,2024-04-01T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
,,2024-04-01T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.76
,,2024-04-01T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.19
,,2024-04-01T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.73
,,2024-04-01T11:30:00.000+00:00,feeder,5,N Current (RMS),A,17.1
,,2024-04-01T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
,,2024-04-01T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.9
,,2024-04-01T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
,,2024-04-01T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.64
,,2024-04-01T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
,,2024-04-01T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.2
,,2024-04-01T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,,2024-04-01T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
,,2024-04-01T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.75
,,2024-04-01T11:30:00.000+00:00,feeder,4,N Current (RMS),A,16.6
,,2024-04-01T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
,,2024-04-01T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
,,2024-04-01T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
,,2024-04-01T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-04-01T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-04-01T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
,,2024-04-01T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
,,2024-04-01T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
,,2024-04-01T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-01T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
,,2024-04-01T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
,,2024-04-01T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
,,2024-04-01T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
,,2024-04-01T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
,,2024-04-01T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
,,2024-04-01T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
,,2024-04-01T11:30:00.000+00:00,feeder,2,N Current (RMS),A,26.6
,,2024-04-01T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
,,2024-04-01T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
,,2024-04-01T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
,,2024-04-01T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
,,2024-04-01T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
,,2024-04-01T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-04-01T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.49
,,2024-04-01T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,47.09
,,2024-04-01T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.7
,,2024-04-01T11:30:00.000+00:00,feeder,1,N Current (RMS),A,61.0
,,2024-04-01T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.3
,,2024-04-01T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,191.0
,,2024-04-01T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.5
,,2024-04-01T11:30:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-04-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2024-04-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
,,2024-04-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2024-04-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
,,2024-04-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2024-04-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
,,2024-04-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
,,2024-04-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
,,2024-04-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
,,2024-04-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,57.23
,,2024-04-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,74.92
,,2024-04-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,56.75
,,2024-04-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
,,2024-04-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
,,2024-04-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.3
,,2024-04-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
,,2024-04-01T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
,,2024-04-01T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
,,2024-04-01T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
,,2024-04-01T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.36
,,2024-04-01T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.53
,,2024-04-01T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.21
,,2024-04-01T11:20:00.000+00:00,feeder,6,N Current (RMS),A,17.4
,,2024-04-01T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.3
,,2024-04-01T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.8
,,2024-04-01T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.3
,,2024-04-01T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
,,2024-04-01T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
,,2024-04-01T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
,,2024-04-01T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.46
,,2024-04-01T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.65
,,2024-04-01T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.76
,,2024-04-01T11:20:00.000+00:00,feeder,5,N Current (RMS),A,14.9
,,2024-04-01T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
,,2024-04-01T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
,,2024-04-01T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
,,2024-04-01T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
,,2024-04-01T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
,,2024-04-01T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.65
,,2024-04-01T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.27
,,2024-04-01T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
,,2024-04-01T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.03
,,2024-04-01T11:20:00.000+00:00,feeder,4,N Current (RMS),A,16.2
,,2024-04-01T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
,,2024-04-01T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
,,2024-04-01T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
,,2024-04-01T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-04-01T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
,,2024-04-01T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-01T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
,,2024-04-01T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
,,2024-04-01T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
,,2024-04-01T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
,,2024-04-01T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
,,2024-04-01T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.34
,,2024-04-01T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
,,2024-04-01T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
,,2024-04-01T11:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
,,2024-04-01T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
,,2024-04-01T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
,,2024-04-01T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
,,2024-04-01T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
,,2024-04-01T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
,,2024-04-01T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
,,2024-04-01T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.11
,,2024-04-01T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,42.1
,,2024-04-01T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.86
,,2024-04-01T11:20:00.000+00:00,feeder,1,N Current (RMS),A,52.3
,,2024-04-01T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,142.2
,,2024-04-01T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,170.3
,,2024-04-01T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.6
,,2024-04-01T11:20:00.000+00:00,transformer,,Temperature,C,16.7
,,2024-04-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2024-04-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
,,2024-04-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2024-04-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
,,2024-04-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2024-04-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
,,2024-04-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
,,2024-04-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
,,2024-04-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
,,2024-04-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,64.68
,,2024-04-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,66.01
,,2024-04-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,52.05
,,2024-04-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
,,2024-04-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
,,2024-04-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
,,2024-04-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
,,2024-04-01T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
,,2024-04-01T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
,,2024-04-01T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
,,2024-04-01T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.46
,,2024-04-01T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.71
,,2024-04-01T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,,2024-04-01T11:10:00.000+00:00,feeder,6,N Current (RMS),A,13.5
,,2024-04-01T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.9
,,2024-04-01T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.8
,,2024-04-01T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.6
,,2024-04-01T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
,,2024-04-01T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
,,2024-04-01T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
,,2024-04-01T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.71
,,2024-04-01T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.82
,,2024-04-01T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.06
,,2024-04-01T11:10:00.000+00:00,feeder,5,N Current (RMS),A,15.9
,,2024-04-01T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
,,2024-04-01T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
,,2024-04-01T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
,,2024-04-01T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.86
,,2024-04-01T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.03
,,2024-04-01T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.13
,,2024-04-01T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.23
,,2024-04-01T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
,,2024-04-01T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.04
,,2024-04-01T11:10:00.000+00:00,feeder,4,N Current (RMS),A,19.9
,,2024-04-01T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
,,2024-04-01T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
,,2024-04-01T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.8
,,2024-04-01T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-04-01T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
,,2024-04-01T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-01T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.27
,,2024-04-01T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-01T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
,,2024-04-01T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
,,2024-04-01T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
,,2024-04-01T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-04-01T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.32
,,2024-04-01T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
,,2024-04-01T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
,,2024-04-01T11:10:00.000+00:00,feeder,2,N Current (RMS),A,15.9
,,2024-04-01T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
,,2024-04-01T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
,,2024-04-01T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
,,2024-04-01T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
,,2024-04-01T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
,,2024-04-01T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
,,2024-04-01T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.84
,,2024-04-01T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.12
,,2024-04-01T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.5
,,2024-04-01T11:10:00.000+00:00,feeder,1,N Current (RMS),A,46.0
,,2024-04-01T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,128.9
,,2024-04-01T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,154.7
,,2024-04-01T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.5
,,2024-04-01T11:10:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-04-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-04-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
,,2024-04-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2024-04-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
,,2024-04-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2024-04-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
,,2024-04-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
,,2024-04-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
,,2024-04-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
,,2024-04-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,61.7
,,2024-04-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,71.76
,,2024-04-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,54.24
,,2024-04-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
,,2024-04-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
,,2024-04-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
,,2024-04-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
,,2024-04-01T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
,,2024-04-01T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
,,2024-04-01T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
,,2024-04-01T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.49
,,2024-04-01T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.86
,,2024-04-01T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.89
,,2024-04-01T11:00:00.000+00:00,feeder,6,N Current (RMS),A,13.9
,,2024-04-01T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.6
,,2024-04-01T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.6
,,2024-04-01T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.4
,,2024-04-01T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
,,2024-04-01T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
,,2024-04-01T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
,,2024-04-01T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.59
,,2024-04-01T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.1
,,2024-04-01T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.12
,,2024-04-01T11:00:00.000+00:00,feeder,5,N Current (RMS),A,31.0
,,2024-04-01T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
,,2024-04-01T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
,,2024-04-01T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
,,2024-04-01T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
,,2024-04-01T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
,,2024-04-01T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.4
,,2024-04-01T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
,,2024-04-01T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.11
,,2024-04-01T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.07
,,2024-04-01T11:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
,,2024-04-01T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
,,2024-04-01T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
,,2024-04-01T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
,,2024-04-01T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-01T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
,,2024-04-01T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-01T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
,,2024-04-01T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-04-01T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
,,2024-04-01T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
,,2024-04-01T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
,,2024-04-01T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.86
,,2024-04-01T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
,,2024-04-01T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
,,2024-04-01T11:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
,,2024-04-01T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
,,2024-04-01T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
,,2024-04-01T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
,,2024-04-01T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
,,2024-04-01T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.8
,,2024-04-01T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
,,2024-04-01T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.54
,,2024-04-01T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,40.76
,,2024-04-01T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.08
,,2024-04-01T11:00:00.000+00:00,feeder,1,N Current (RMS),A,53.9
,,2024-04-01T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.3
,,2024-04-01T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,164.7
,,2024-04-01T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.1
,,2024-04-01T11:00:00.000+00:00,transformer,,Temperature,C,16.6
,,2024-04-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2024-04-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
,,2024-04-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
,,2024-04-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
,,2024-04-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2024-04-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
,,2024-04-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
,,2024-04-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
,,2024-04-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
,,2024-04-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,60.28
,,2024-04-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,61.83
,,2024-04-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.3
,,2024-04-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
,,2024-04-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
,,2024-04-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
,,2024-04-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
,,2024-04-01T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
,,2024-04-01T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
,,2024-04-01T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
,,2024-04-01T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.59
,,2024-04-01T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.55
,,2024-04-01T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.85
,,2024-04-01T10:50:00.000+00:00,feeder,6,N Current (RMS),A,10.8
,,2024-04-01T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.9
,,2024-04-01T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.2
,,2024-04-01T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.5
,,2024-04-01T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
,,2024-04-01T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
,,2024-04-01T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
,,2024-04-01T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.81
,,2024-04-01T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.46
,,2024-04-01T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.59
,,2024-04-01T10:50:00.000+00:00,feeder,5,N Current (RMS),A,40.0
,,2024-04-01T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.2
,,2024-04-01T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.9
,,2024-04-01T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
,,2024-04-01T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
,,2024-04-01T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.28
,,2024-04-01T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.42
,,2024-04-01T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.35
,,2024-04-01T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.63
,,2024-04-01T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.55
,,2024-04-01T10:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
,,2024-04-01T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
,,2024-04-01T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
,,2024-04-01T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.9
,,2024-04-01T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-04-01T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
,,2024-04-01T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
,,2024-04-01T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-01T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
,,2024-04-01T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-01T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
,,2024-04-01T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
,,2024-04-01T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
,,2024-04-01T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
,,2024-04-01T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
,,2024-04-01T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
,,2024-04-01T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
,,2024-04-01T10:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
,,2024-04-01T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
,,2024-04-01T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
,,2024-04-01T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
,,2024-04-01T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
,,2024-04-01T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
,,2024-04-01T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
,,2024-04-01T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.79
,,2024-04-01T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.81
,,2024-04-01T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.92
,,2024-04-01T10:50:00.000+00:00,feeder,1,N Current (RMS),A,40.8
,,2024-04-01T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.8
,,2024-04-01T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,129.7
,,2024-04-01T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,129.0
,,2024-04-01T10:50:00.000+00:00,transformer,,Temperature,C,16.6
,,2024-04-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2024-04-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
,,2024-04-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
,,2024-04-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
,,2024-04-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
,,2024-04-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
,,2024-04-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
,,2024-04-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
,,2024-04-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,63.15
,,2024-04-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,60.74
,,2024-04-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,61.12
,,2024-04-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
,,2024-04-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
,,2024-04-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
,,2024-04-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
,,2024-04-01T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
,,2024-04-01T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
,,2024-04-01T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
,,2024-04-01T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.6
,,2024-04-01T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.9
,,2024-04-01T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.16
,,2024-04-01T10:40:00.000+00:00,feeder,6,N Current (RMS),A,15.0
,,2024-04-01T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.3
,,2024-04-01T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.6
,,2024-04-01T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.6
,,2024-04-01T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
,,2024-04-01T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
,,2024-04-01T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
,,2024-04-01T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.84
,,2024-04-01T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.36
,,2024-04-01T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.46
,,2024-04-01T10:40:00.000+00:00,feeder,5,N Current (RMS),A,20.2
,,2024-04-01T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
,,2024-04-01T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
,,2024-04-01T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
,,2024-04-01T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
,,2024-04-01T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
,,2024-04-01T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.53
,,2024-04-01T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
,,2024-04-01T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.86
,,2024-04-01T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.19
,,2024-04-01T10:40:00.000+00:00,feeder,4,N Current (RMS),A,21.9
,,2024-04-01T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
,,2024-04-01T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
,,2024-04-01T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
,,2024-04-01T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-04-01T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
,,2024-04-01T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
,,2024-04-01T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
,,2024-04-01T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-01T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.26
,,2024-04-01T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-01T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-01T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
,,2024-04-01T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
,,2024-04-01T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
,,2024-04-01T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-04-01T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
,,2024-04-01T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
,,2024-04-01T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
,,2024-04-01T10:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
,,2024-04-01T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
,,2024-04-01T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
,,2024-04-01T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
,,2024-04-01T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
,,2024-04-01T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
,,2024-04-01T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
,,2024-04-01T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.36
,,2024-04-01T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.69
,,2024-04-01T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,40.24
,,2024-04-01T10:40:00.000+00:00,feeder,1,N Current (RMS),A,43.1
,,2024-04-01T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,124.0
,,2024-04-01T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.8
,,2024-04-01T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,161.9
,,2024-04-01T10:40:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-04-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-04-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
,,2024-04-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2024-04-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
,,2024-04-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2024-04-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
,,2024-04-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
,,2024-04-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
,,2024-04-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
,,2024-04-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,61.01
,,2024-04-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,47.71
,,2024-04-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,71.82
,,2024-04-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
,,2024-04-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
,,2024-04-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
,,2024-04-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
,,2024-04-01T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
,,2024-04-01T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
,,2024-04-01T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.26
,,2024-04-01T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.41
,,2024-04-01T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.11
,,2024-04-01T10:30:00.000+00:00,feeder,6,N Current (RMS),A,28.9
,,2024-04-01T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.8
,,2024-04-01T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,62.7
,,2024-04-01T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.1
,,2024-04-01T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
,,2024-04-01T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
,,2024-04-01T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
,,2024-04-01T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.03
,,2024-04-01T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.07
,,2024-04-01T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.9
,,2024-04-01T10:30:00.000+00:00,feeder,5,N Current (RMS),A,20.0
,,2024-04-01T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
,,2024-04-01T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
,,2024-04-01T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
,,2024-04-01T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
,,2024-04-01T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
,,2024-04-01T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.22
,,2024-04-01T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
,,2024-04-01T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
,,2024-04-01T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.87
,,2024-04-01T10:30:00.000+00:00,feeder,4,N Current (RMS),A,13.9
,,2024-04-01T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
,,2024-04-01T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
,,2024-04-01T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
,,2024-04-01T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-04-01T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-04-01T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
,,2024-04-01T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
,,2024-04-01T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.3
,,2024-04-01T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-01T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
,,2024-04-01T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
,,2024-04-01T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.1
,,2024-04-01T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
,,2024-04-01T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.4
,,2024-04-01T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
,,2024-04-01T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
,,2024-04-01T10:30:00.000+00:00,feeder,2,N Current (RMS),A,26.8
,,2024-04-01T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
,,2024-04-01T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
,,2024-04-01T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
,,2024-04-01T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
,,2024-04-01T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
,,2024-04-01T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
,,2024-04-01T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.09
,,2024-04-01T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.15
,,2024-04-01T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.98
,,2024-04-01T10:30:00.000+00:00,feeder,1,N Current (RMS),A,34.4
,,2024-04-01T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.8
,,2024-04-01T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,135.3
,,2024-04-01T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,140.9
,,2024-04-01T10:30:00.000+00:00,transformer,,Temperature,C,16.2
,,2024-04-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-04-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
,,2024-04-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2024-04-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
,,2024-04-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2024-04-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
,,2024-04-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
,,2024-04-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
,,2024-04-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
,,2024-04-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,55.73
,,2024-04-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,64.32
,,2024-04-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,63.08
,,2024-04-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
,,2024-04-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
,,2024-04-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
,,2024-04-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
,,2024-04-01T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
,,2024-04-01T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
,,2024-04-01T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
,,2024-04-01T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.26
,,2024-04-01T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.75
,,2024-04-01T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.22
,,2024-04-01T10:20:00.000+00:00,feeder,6,N Current (RMS),A,23.6
,,2024-04-01T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,33.4
,,2024-04-01T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.8
,,2024-04-01T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.0
,,2024-04-01T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-04-01T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
,,2024-04-01T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
,,2024-04-01T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.57
,,2024-04-01T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.56
,,2024-04-01T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.45
,,2024-04-01T10:20:00.000+00:00,feeder,5,N Current (RMS),A,22.2
,,2024-04-01T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
,,2024-04-01T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
,,2024-04-01T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
,,2024-04-01T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.38
,,2024-04-01T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
,,2024-04-01T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.95
,,2024-04-01T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.05
,,2024-04-01T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
,,2024-04-01T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.39
,,2024-04-01T10:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
,,2024-04-01T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
,,2024-04-01T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
,,2024-04-01T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
,,2024-04-01T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-04-01T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
,,2024-04-01T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
,,2024-04-01T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-01T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.29
,,2024-04-01T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
,,2024-04-01T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.29
,,2024-04-01T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
,,2024-04-01T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
,,2024-04-01T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
,,2024-04-01T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
,,2024-04-01T10:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
,,2024-04-01T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
,,2024-04-01T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
,,2024-04-01T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
,,2024-04-01T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
,,2024-04-01T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
,,2024-04-01T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
,,2024-04-01T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.01
,,2024-04-01T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.72
,,2024-04-01T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.23
,,2024-04-01T10:20:00.000+00:00,feeder,1,N Current (RMS),A,45.8
,,2024-04-01T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
,,2024-04-01T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,149.4
,,2024-04-01T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,133.0
,,2024-04-01T10:20:00.000+00:00,transformer,,Temperature,C,16.2
,,2024-04-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-04-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
,,2024-04-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2024-04-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
,,2024-04-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
,,2024-04-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
,,2024-04-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
,,2024-04-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
,,2024-04-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
,,2024-04-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,51.51
,,2024-04-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,69.73
,,2024-04-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,58.75
,,2024-04-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
,,2024-04-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
,,2024-04-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
,,2024-04-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
,,2024-04-01T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
,,2024-04-01T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.61
,,2024-04-01T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
,,2024-04-01T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.63
,,2024-04-01T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.23
,,2024-04-01T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.03
,,2024-04-01T10:10:00.000+00:00,feeder,6,N Current (RMS),A,21.4
,,2024-04-01T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.7
,,2024-04-01T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.2
,,2024-04-01T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.1
,,2024-04-01T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
,,2024-04-01T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
,,2024-04-01T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.63
,,2024-04-01T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.84
,,2024-04-01T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.33
,,2024-04-01T10:10:00.000+00:00,feeder,5,N Current (RMS),A,26.8
,,2024-04-01T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
,,2024-04-01T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
,,2024-04-01T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
,,2024-04-01T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
,,2024-04-01T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
,,2024-04-01T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.77
,,2024-04-01T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.88
,,2024-04-01T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.23
,,2024-04-01T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.49
,,2024-04-01T10:10:00.000+00:00,feeder,4,N Current (RMS),A,19.9
,,2024-04-01T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
,,2024-04-01T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
,,2024-04-01T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
,,2024-04-01T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-04-01T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-04-01T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
,,2024-04-01T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
,,2024-04-01T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-01T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
,,2024-04-01T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
,,2024-04-01T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.17
,,2024-04-01T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
,,2024-04-01T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-04-01T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.4
,,2024-04-01T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,,2024-04-01T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
,,2024-04-01T10:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
,,2024-04-01T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
,,2024-04-01T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
,,2024-04-01T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
,,2024-04-01T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
