Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-04-01T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
,,2024-04-01T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.88
,,2024-04-01T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.03
,,2024-04-01T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.94
,,2024-04-01T10:10:00.000+00:00,feeder,1,N Current (RMS),A,31.4
,,2024-04-01T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.6
,,2024-04-01T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,114.4
,,2024-04-01T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.9
,,2024-04-01T10:10:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2024-04-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
,,2024-04-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
,,2024-04-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
,,2024-04-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
,,2024-04-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
,,2024-04-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
,,2024-04-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
,,2024-04-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
,,2024-04-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,55.55
,,2024-04-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,59.4
,,2024-04-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,51.61
,,2024-04-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
,,2024-04-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
,,2024-04-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
,,2024-04-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
,,2024-04-01T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
,,2024-04-01T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.98
,,2024-04-01T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
,,2024-04-01T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.76
,,2024-04-01T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.19
,,2024-04-01T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.69
,,2024-04-01T10:00:00.000+00:00,feeder,6,N Current (RMS),A,20.9
,,2024-04-01T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
,,2024-04-01T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.9
,,2024-04-01T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.7
,,2024-04-01T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
,,2024-04-01T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
,,2024-04-01T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
,,2024-04-01T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.57
,,2024-04-01T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.13
,,2024-04-01T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.02
,,2024-04-01T10:00:00.000+00:00,feeder,5,N Current (RMS),A,34.0
,,2024-04-01T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
,,2024-04-01T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
,,2024-04-01T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
,,2024-04-01T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
,,2024-04-01T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
,,2024-04-01T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.18
,,2024-04-01T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.59
,,2024-04-01T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.23
,,2024-04-01T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.7
,,2024-04-01T10:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
,,2024-04-01T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
,,2024-04-01T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
,,2024-04-01T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
,,2024-04-01T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-04-01T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
,,2024-04-01T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
,,2024-04-01T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-01T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.27
,,2024-04-01T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-01T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
,,2024-04-01T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
,,2024-04-01T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
,,2024-04-01T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
,,2024-04-01T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.35
,,2024-04-01T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
,,2024-04-01T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
,,2024-04-01T10:00:00.000+00:00,feeder,2,N Current (RMS),A,25.9
,,2024-04-01T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
,,2024-04-01T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
,,2024-04-01T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
,,2024-04-01T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
,,2024-04-01T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
,,2024-04-01T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
,,2024-04-01T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.51
,,2024-04-01T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.42
,,2024-04-01T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.69
,,2024-04-01T10:00:00.000+00:00,feeder,1,N Current (RMS),A,60.3
,,2024-04-01T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,164.9
,,2024-04-01T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,132.1
,,2024-04-01T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
,,2024-04-01T10:00:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-04-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
,,2024-04-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
,,2024-04-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
,,2024-04-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2024-04-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
,,2024-04-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
,,2024-04-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
,,2024-04-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
,,2024-04-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,72.91
,,2024-04-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,63.91
,,2024-04-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,51.31
,,2024-04-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
,,2024-04-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.7
,,2024-04-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
,,2024-04-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
,,2024-04-01T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
,,2024-04-01T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.58
,,2024-04-01T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,,2024-04-01T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.72
,,2024-04-01T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.31
,,2024-04-01T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.99
,,2024-04-01T09:50:00.000+00:00,feeder,6,N Current (RMS),A,13.3
,,2024-04-01T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
,,2024-04-01T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.1
,,2024-04-01T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.8
,,2024-04-01T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
,,2024-04-01T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
,,2024-04-01T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
,,2024-04-01T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.82
,,2024-04-01T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.62
,,2024-04-01T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.04
,,2024-04-01T09:50:00.000+00:00,feeder,5,N Current (RMS),A,31.8
,,2024-04-01T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
,,2024-04-01T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.9
,,2024-04-01T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
,,2024-04-01T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
,,2024-04-01T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
,,2024-04-01T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.85
,,2024-04-01T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.5
,,2024-04-01T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
,,2024-04-01T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.58
,,2024-04-01T09:50:00.000+00:00,feeder,4,N Current (RMS),A,22.7
,,2024-04-01T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
,,2024-04-01T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
,,2024-04-01T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
,,2024-04-01T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-01T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
,,2024-04-01T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-04-01T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-01T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.27
,,2024-04-01T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-01T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
,,2024-04-01T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
,,2024-04-01T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
,,2024-04-01T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
,,2024-04-01T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
,,2024-04-01T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
,,2024-04-01T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
,,2024-04-01T09:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
,,2024-04-01T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
,,2024-04-01T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
,,2024-04-01T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
,,2024-04-01T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
,,2024-04-01T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
,,2024-04-01T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
,,2024-04-01T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,46.86
,,2024-04-01T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.53
,,2024-04-01T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.03
,,2024-04-01T09:50:00.000+00:00,feeder,1,N Current (RMS),A,77.8
,,2024-04-01T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,188.0
,,2024-04-01T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,123.8
,,2024-04-01T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
,,2024-04-01T09:50:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-04-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
,,2024-04-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
,,2024-04-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
,,2024-04-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
,,2024-04-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
,,2024-04-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
,,2024-04-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
,,2024-04-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
,,2024-04-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,78.29
,,2024-04-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,55.21
,,2024-04-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.18
,,2024-04-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
,,2024-04-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.2
,,2024-04-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
,,2024-04-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
,,2024-04-01T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
,,2024-04-01T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
,,2024-04-01T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
,,2024-04-01T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.81
,,2024-04-01T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.84
,,2024-04-01T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.9
,,2024-04-01T09:40:00.000+00:00,feeder,6,N Current (RMS),A,14.1
,,2024-04-01T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.1
,,2024-04-01T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.6
,,2024-04-01T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.1
,,2024-04-01T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
,,2024-04-01T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-01T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.48
,,2024-04-01T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.87
,,2024-04-01T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.16
,,2024-04-01T09:40:00.000+00:00,feeder,5,N Current (RMS),A,25.6
,,2024-04-01T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
,,2024-04-01T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
,,2024-04-01T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
,,2024-04-01T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
,,2024-04-01T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
,,2024-04-01T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.49
,,2024-04-01T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
,,2024-04-01T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.95
,,2024-04-01T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.12
,,2024-04-01T09:40:00.000+00:00,feeder,4,N Current (RMS),A,18.1
,,2024-04-01T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
,,2024-04-01T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
,,2024-04-01T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
,,2024-04-01T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-01T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
,,2024-04-01T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
,,2024-04-01T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
,,2024-04-01T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-01T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
,,2024-04-01T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-04-01T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
,,2024-04-01T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
,,2024-04-01T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
,,2024-04-01T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.33
,,2024-04-01T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
,,2024-04-01T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
,,2024-04-01T09:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
,,2024-04-01T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
,,2024-04-01T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
,,2024-04-01T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
,,2024-04-01T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
,,2024-04-01T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-01T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
,,2024-04-01T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,45.08
,,2024-04-01T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.08
,,2024-04-01T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.88
,,2024-04-01T09:40:00.000+00:00,feeder,1,N Current (RMS),A,75.5
,,2024-04-01T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,180.6
,,2024-04-01T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,138.5
,,2024-04-01T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
,,2024-04-01T09:40:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-04-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2024-04-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
,,2024-04-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2024-04-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
,,2024-04-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2024-04-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
,,2024-04-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
,,2024-04-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
,,2024-04-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,,2024-04-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,71.97
,,2024-04-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,52.37
,,2024-04-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.84
,,2024-04-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
,,2024-04-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
,,2024-04-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
,,2024-04-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
,,2024-04-01T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
,,2024-04-01T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.55
,,2024-04-01T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
,,2024-04-01T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.37
,,2024-04-01T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.83
,,2024-04-01T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.51
,,2024-04-01T09:30:00.000+00:00,feeder,6,N Current (RMS),A,19.2
,,2024-04-01T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
,,2024-04-01T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.3
,,2024-04-01T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.5
,,2024-04-01T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
,,2024-04-01T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
,,2024-04-01T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
,,2024-04-01T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.46
,,2024-04-01T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.07
,,2024-04-01T09:30:00.000+00:00,feeder,5,N Current (RMS),A,28.3
,,2024-04-01T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
,,2024-04-01T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
,,2024-04-01T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
,,2024-04-01T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
,,2024-04-01T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
,,2024-04-01T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.4
,,2024-04-01T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
,,2024-04-01T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
,,2024-04-01T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.11
,,2024-04-01T09:30:00.000+00:00,feeder,4,N Current (RMS),A,18.3
,,2024-04-01T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
,,2024-04-01T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
,,2024-04-01T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
,,2024-04-01T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-01T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-04-01T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-04-01T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-01T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
,,2024-04-01T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-04-01T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
,,2024-04-01T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
,,2024-04-01T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
,,2024-04-01T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
,,2024-04-01T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
,,2024-04-01T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
,,2024-04-01T09:30:00.000+00:00,feeder,2,N Current (RMS),A,23.9
,,2024-04-01T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
,,2024-04-01T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
,,2024-04-01T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
,,2024-04-01T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
,,2024-04-01T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
,,2024-04-01T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
,,2024-04-01T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.68
,,2024-04-01T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,47.19
,,2024-04-01T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.05
,,2024-04-01T09:30:00.000+00:00,feeder,1,N Current (RMS),A,68.0
,,2024-04-01T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.2
,,2024-04-01T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,189.5
,,2024-04-01T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
,,2024-04-01T09:30:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-04-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-04-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
,,2024-04-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2024-04-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
,,2024-04-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2024-04-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
,,2024-04-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
,,2024-04-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
,,2024-04-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
,,2024-04-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,54.44
,,2024-04-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,69.03
,,2024-04-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.45
,,2024-04-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
,,2024-04-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
,,2024-04-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
,,2024-04-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
,,2024-04-01T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
,,2024-04-01T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
,,2024-04-01T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
,,2024-04-01T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.8
,,2024-04-01T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.14
,,2024-04-01T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.89
,,2024-04-01T09:20:00.000+00:00,feeder,6,N Current (RMS),A,23.2
,,2024-04-01T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,38.4
,,2024-04-01T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.4
,,2024-04-01T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.3
,,2024-04-01T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
,,2024-04-01T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
,,2024-04-01T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
,,2024-04-01T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.43
,,2024-04-01T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.64
,,2024-04-01T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.11
,,2024-04-01T09:20:00.000+00:00,feeder,5,N Current (RMS),A,48.9
,,2024-04-01T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.1
,,2024-04-01T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
,,2024-04-01T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
,,2024-04-01T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
,,2024-04-01T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.26
,,2024-04-01T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.66
,,2024-04-01T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.77
,,2024-04-01T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.28
,,2024-04-01T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.39
,,2024-04-01T09:20:00.000+00:00,feeder,4,N Current (RMS),A,18.4
,,2024-04-01T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
,,2024-04-01T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
,,2024-04-01T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
,,2024-04-01T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
,,2024-04-01T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
,,2024-04-01T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-01T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.27
,,2024-04-01T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-01T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
,,2024-04-01T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
,,2024-04-01T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.55
,,2024-04-01T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
,,2024-04-01T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
,,2024-04-01T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.02
,,2024-04-01T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
,,2024-04-01T09:20:00.000+00:00,feeder,2,N Current (RMS),A,15.7
,,2024-04-01T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
,,2024-04-01T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
,,2024-04-01T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
,,2024-04-01T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
,,2024-04-01T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
,,2024-04-01T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
,,2024-04-01T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.71
,,2024-04-01T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,44.74
,,2024-04-01T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.31
,,2024-04-01T09:20:00.000+00:00,feeder,1,N Current (RMS),A,56.8
,,2024-04-01T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.4
,,2024-04-01T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,180.0
,,2024-04-01T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.3
,,2024-04-01T09:20:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-04-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
,,2024-04-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2024-04-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
,,2024-04-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2024-04-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
,,2024-04-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
,,2024-04-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
,,2024-04-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
,,2024-04-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,63.01
,,2024-04-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,72.85
,,2024-04-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.36
,,2024-04-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
,,2024-04-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
,,2024-04-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
,,2024-04-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
,,2024-04-01T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
,,2024-04-01T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
,,2024-04-01T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
,,2024-04-01T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.01
,,2024-04-01T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.11
,,2024-04-01T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.95
,,2024-04-01T09:10:00.000+00:00,feeder,6,N Current (RMS),A,14.7
,,2024-04-01T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.6
,,2024-04-01T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.3
,,2024-04-01T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.9
,,2024-04-01T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-04-01T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
,,2024-04-01T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
,,2024-04-01T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.63
,,2024-04-01T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
,,2024-04-01T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.68
,,2024-04-01T09:10:00.000+00:00,feeder,5,N Current (RMS),A,37.4
,,2024-04-01T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
,,2024-04-01T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
,,2024-04-01T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
,,2024-04-01T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.01
,,2024-04-01T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
,,2024-04-01T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.67
,,2024-04-01T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
,,2024-04-01T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
,,2024-04-01T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
,,2024-04-01T09:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
,,2024-04-01T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
,,2024-04-01T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
,,2024-04-01T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
,,2024-04-01T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-04-01T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
,,2024-04-01T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-01T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
,,2024-04-01T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-04-01T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
,,2024-04-01T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
,,2024-04-01T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
,,2024-04-01T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
,,2024-04-01T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
,,2024-04-01T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
,,2024-04-01T09:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
,,2024-04-01T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
,,2024-04-01T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
,,2024-04-01T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
,,2024-04-01T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-04-01T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
,,2024-04-01T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
,,2024-04-01T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.36
,,2024-04-01T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.81
,,2024-04-01T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.11
,,2024-04-01T09:10:00.000+00:00,feeder,1,N Current (RMS),A,56.2
,,2024-04-01T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.0
,,2024-04-01T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,140.9
,,2024-04-01T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
,,2024-04-01T09:10:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-04-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-04-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
,,2024-04-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
,,2024-04-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
,,2024-04-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2024-04-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
,,2024-04-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
,,2024-04-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
,,2024-04-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
,,2024-04-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,58.02
,,2024-04-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,51.49
,,2024-04-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.77
,,2024-04-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
,,2024-04-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
,,2024-04-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
,,2024-04-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
,,2024-04-01T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
,,2024-04-01T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
,,2024-04-01T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
,,2024-04-01T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.66
,,2024-04-01T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.85
,,2024-04-01T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.46
,,2024-04-01T09:00:00.000+00:00,feeder,6,N Current (RMS),A,14.1
,,2024-04-01T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
,,2024-04-01T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.5
,,2024-04-01T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.4
,,2024-04-01T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
,,2024-04-01T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
,,2024-04-01T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
,,2024-04-01T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.58
,,2024-04-01T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.43
,,2024-04-01T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.88
,,2024-04-01T09:00:00.000+00:00,feeder,5,N Current (RMS),A,48.2
,,2024-04-01T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.6
,,2024-04-01T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
,,2024-04-01T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
,,2024-04-01T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
,,2024-04-01T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
,,2024-04-01T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.71
,,2024-04-01T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.45
,,2024-04-01T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
,,2024-04-01T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
,,2024-04-01T09:00:00.000+00:00,feeder,4,N Current (RMS),A,12.3
,,2024-04-01T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
,,2024-04-01T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
,,2024-04-01T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
,,2024-04-01T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
,,2024-04-01T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
,,2024-04-01T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-01T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
,,2024-04-01T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-04-01T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
,,2024-04-01T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
,,2024-04-01T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
,,2024-04-01T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
,,2024-04-01T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
,,2024-04-01T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
,,2024-04-01T09:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
,,2024-04-01T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
,,2024-04-01T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
,,2024-04-01T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
,,2024-04-01T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
,,2024-04-01T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.79
,,2024-04-01T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
,,2024-04-01T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.46
,,2024-04-01T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.34
,,2024-04-01T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.12
,,2024-04-01T09:00:00.000+00:00,feeder,1,N Current (RMS),A,71.1
,,2024-04-01T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,127.7
,,2024-04-01T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,156.5
,,2024-04-01T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
,,2024-04-01T09:00:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2024-04-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
,,2024-04-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2024-04-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
,,2024-04-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-04-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
,,2024-04-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
,,2024-04-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
,,2024-04-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
,,2024-04-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,64.51
,,2024-04-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,54.33
,,2024-04-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.96
,,2024-04-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
,,2024-04-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
,,2024-04-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
,,2024-04-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
,,2024-04-01T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
,,2024-04-01T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
,,2024-04-01T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
,,2024-04-01T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.97
,,2024-04-01T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.7
,,2024-04-01T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.93
,,2024-04-01T08:50:00.000+00:00,feeder,6,N Current (RMS),A,15.0
,,2024-04-01T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
,,2024-04-01T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.5
,,2024-04-01T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,29.5
,,2024-04-01T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-04-01T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
,,2024-04-01T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
,,2024-04-01T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
,,2024-04-01T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.86
,,2024-04-01T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-01T08:50:00.000+00:00,feeder,5,N Current (RMS),A,14.9
,,2024-04-01T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
,,2024-04-01T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.9
,,2024-04-01T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
,,2024-04-01T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
,,2024-04-01T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
,,2024-04-01T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.3
,,2024-04-01T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
,,2024-04-01T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.53
,,2024-04-01T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.58
,,2024-04-01T08:50:00.000+00:00,feeder,4,N Current (RMS),A,26.9
,,2024-04-01T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
,,2024-04-01T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
,,2024-04-01T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
,,2024-04-01T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-01T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-04-01T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-01T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-04-01T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-01T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
,,2024-04-01T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-01T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
,,2024-04-01T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
,,2024-04-01T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
,,2024-04-01T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.29
,,2024-04-01T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
,,2024-04-01T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
,,2024-04-01T08:50:00.000+00:00,feeder,2,N Current (RMS),A,26.7
,,2024-04-01T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
,,2024-04-01T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
,,2024-04-01T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
,,2024-04-01T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
,,2024-04-01T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
,,2024-04-01T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
,,2024-04-01T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.82
,,2024-04-01T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.67
,,2024-04-01T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
,,2024-04-01T08:50:00.000+00:00,feeder,1,N Current (RMS),A,61.0
,,2024-04-01T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
,,2024-04-01T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,159.3
,,2024-04-01T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
,,2024-04-01T08:50:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-04-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
,,2024-04-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
,,2024-04-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
,,2024-04-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
,,2024-04-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
,,2024-04-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
,,2024-04-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
,,2024-04-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
,,2024-04-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.55
,,2024-04-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,53.45
,,2024-04-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.58
,,2024-04-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
,,2024-04-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
,,2024-04-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
,,2024-04-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
,,2024-04-01T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
,,2024-04-01T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
,,2024-04-01T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
,,2024-04-01T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.4
,,2024-04-01T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.12
,,2024-04-01T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.58
,,2024-04-01T08:40:00.000+00:00,feeder,6,N Current (RMS),A,12.4
,,2024-04-01T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
,,2024-04-01T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.4
,,2024-04-01T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.6
,,2024-04-01T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-01T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
,,2024-04-01T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
,,2024-04-01T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.94
,,2024-04-01T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.07
,,2024-04-01T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.64
,,2024-04-01T08:40:00.000+00:00,feeder,5,N Current (RMS),A,20.5
,,2024-04-01T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
,,2024-04-01T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
,,2024-04-01T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
,,2024-04-01T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
,,2024-04-01T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
,,2024-04-01T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.72
,,2024-04-01T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
,,2024-04-01T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.74
,,2024-04-01T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,,2024-04-01T08:40:00.000+00:00,feeder,4,N Current (RMS),A,18.2
,,2024-04-01T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
,,2024-04-01T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
,,2024-04-01T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
,,2024-04-01T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-04-01T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-01T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
,,2024-04-01T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-04-01T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,,2024-04-01T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
,,2024-04-01T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
,,2024-04-01T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
,,2024-04-01T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
,,2024-04-01T08:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
,,2024-04-01T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
,,2024-04-01T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
,,2024-04-01T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
,,2024-04-01T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
,,2024-04-01T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
,,2024-04-01T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
,,2024-04-01T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.79
,,2024-04-01T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.59
,,2024-04-01T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.99
,,2024-04-01T08:40:00.000+00:00,feeder,1,N Current (RMS),A,42.3
,,2024-04-01T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.6
,,2024-04-01T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,132.7
,,2024-04-01T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.8
,,2024-04-01T08:40:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-04-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2024-04-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
,,2024-04-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2024-04-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
,,2024-04-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-04-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
,,2024-04-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
,,2024-04-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
,,2024-04-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.57
,,2024-04-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,51.87
,,2024-04-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.1
,,2024-04-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
,,2024-04-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
,,2024-04-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
,,2024-04-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
,,2024-04-01T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
,,2024-04-01T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.86
,,2024-04-01T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
,,2024-04-01T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.1
,,2024-04-01T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.93
,,2024-04-01T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.33
,,2024-04-01T08:30:00.000+00:00,feeder,6,N Current (RMS),A,14.6
,,2024-04-01T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.7
