Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
,,2024-04-01T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.4
,,2024-04-01T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
,,2024-04-01T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
,,2024-04-01T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.3
,,2024-04-01T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.58
,,2024-04-01T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.37
,,2024-04-01T08:30:00.000+00:00,feeder,5,N Current (RMS),A,3.7
,,2024-04-01T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
,,2024-04-01T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
,,2024-04-01T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
,,2024-04-01T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
,,2024-04-01T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.81
,,2024-04-01T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.05
,,2024-04-01T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
,,2024-04-01T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.73
,,2024-04-01T08:30:00.000+00:00,feeder,4,N Current (RMS),A,15.6
,,2024-04-01T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
,,2024-04-01T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
,,2024-04-01T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
,,2024-04-01T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-01T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
,,2024-04-01T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-01T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-04-01T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-01T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
,,2024-04-01T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-04-01T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
,,2024-04-01T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
,,2024-04-01T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-04-01T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
,,2024-04-01T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
,,2024-04-01T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
,,2024-04-01T08:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
,,2024-04-01T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
,,2024-04-01T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
,,2024-04-01T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
,,2024-04-01T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-04-01T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
,,2024-04-01T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.73
,,2024-04-01T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.26
,,2024-04-01T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.6
,,2024-04-01T08:30:00.000+00:00,feeder,1,N Current (RMS),A,60.4
,,2024-04-01T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,144.3
,,2024-04-01T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,143.4
,,2024-04-01T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
,,2024-04-01T08:30:00.000+00:00,transformer,,Temperature,C,15.6
,,2024-04-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
,,2024-04-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
,,2024-04-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
,,2024-04-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
,,2024-04-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2024-04-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
,,2024-04-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
,,2024-04-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
,,2024-04-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
,,2024-04-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,55.94
,,2024-04-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,57.82
,,2024-04-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.85
,,2024-04-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
,,2024-04-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
,,2024-04-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
,,2024-04-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
,,2024-04-01T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
,,2024-04-01T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
,,2024-04-01T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
,,2024-04-01T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.89
,,2024-04-01T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.96
,,2024-04-01T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.62
,,2024-04-01T08:20:00.000+00:00,feeder,6,N Current (RMS),A,14.9
,,2024-04-01T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
,,2024-04-01T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.5
,,2024-04-01T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.3
,,2024-04-01T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-04-01T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
,,2024-04-01T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-01T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.16
,,2024-04-01T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.04
,,2024-04-01T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.1
,,2024-04-01T08:20:00.000+00:00,feeder,5,N Current (RMS),A,5.5
,,2024-04-01T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
,,2024-04-01T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
,,2024-04-01T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
,,2024-04-01T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-01T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
,,2024-04-01T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.56
,,2024-04-01T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,,2024-04-01T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.05
,,2024-04-01T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.54
,,2024-04-01T08:20:00.000+00:00,feeder,4,N Current (RMS),A,26.7
,,2024-04-01T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
,,2024-04-01T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
,,2024-04-01T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
,,2024-04-01T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
,,2024-04-01T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
,,2024-04-01T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
,,2024-04-01T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
,,2024-04-01T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-01T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-04-01T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
,,2024-04-01T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
,,2024-04-01T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
,,2024-04-01T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
,,2024-04-01T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
,,2024-04-01T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
,,2024-04-01T08:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
,,2024-04-01T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
,,2024-04-01T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
,,2024-04-01T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
,,2024-04-01T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
,,2024-04-01T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
,,2024-04-01T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
,,2024-04-01T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.82
,,2024-04-01T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,43.6
,,2024-04-01T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.54
,,2024-04-01T08:20:00.000+00:00,feeder,1,N Current (RMS),A,71.9
,,2024-04-01T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.5
,,2024-04-01T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,179.2
,,2024-04-01T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
,,2024-04-01T08:20:00.000+00:00,transformer,,Temperature,C,15.3
,,2024-04-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
,,2024-04-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
,,2024-04-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
,,2024-04-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
,,2024-04-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
,,2024-04-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
,,2024-04-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
,,2024-04-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
,,2024-04-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
,,2024-04-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,46.13
,,2024-04-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,69.71
,,2024-04-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.67
,,2024-04-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
,,2024-04-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
,,2024-04-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.1
,,2024-04-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
,,2024-04-01T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
,,2024-04-01T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
,,2024-04-01T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
,,2024-04-01T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.8
,,2024-04-01T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.09
,,2024-04-01T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.77
,,2024-04-01T08:10:00.000+00:00,feeder,6,N Current (RMS),A,13.2
,,2024-04-01T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.4
,,2024-04-01T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.2
,,2024-04-01T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.5
,,2024-04-01T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
,,2024-04-01T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
,,2024-04-01T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-01T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.01
,,2024-04-01T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.69
,,2024-04-01T08:10:00.000+00:00,feeder,5,N Current (RMS),A,3.4
,,2024-04-01T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
,,2024-04-01T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
,,2024-04-01T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
,,2024-04-01T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
,,2024-04-01T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.78
,,2024-04-01T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
,,2024-04-01T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
,,2024-04-01T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.89
,,2024-04-01T08:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
,,2024-04-01T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
,,2024-04-01T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
,,2024-04-01T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
,,2024-04-01T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-01T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-01T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
,,2024-04-01T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-01T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
,,2024-04-01T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-01T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
,,2024-04-01T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
,,2024-04-01T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-04-01T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
,,2024-04-01T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
,,2024-04-01T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
,,2024-04-01T08:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
,,2024-04-01T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
,,2024-04-01T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
,,2024-04-01T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
,,2024-04-01T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-04-01T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
,,2024-04-01T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
,,2024-04-01T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.69
,,2024-04-01T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.14
,,2024-04-01T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.2
,,2024-04-01T08:10:00.000+00:00,feeder,1,N Current (RMS),A,51.0
,,2024-04-01T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.5
,,2024-04-01T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,145.4
,,2024-04-01T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
,,2024-04-01T08:10:00.000+00:00,transformer,,Temperature,C,14.2
,,2024-04-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-04-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
,,2024-04-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
,,2024-04-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
,,2024-04-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
,,2024-04-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
,,2024-04-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
,,2024-04-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
,,2024-04-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
,,2024-04-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.26
,,2024-04-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,52.27
,,2024-04-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.57
,,2024-04-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
,,2024-04-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
,,2024-04-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
,,2024-04-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
,,2024-04-01T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
,,2024-04-01T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
,,2024-04-01T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
,,2024-04-01T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.22
,,2024-04-01T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.16
,,2024-04-01T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.97
,,2024-04-01T08:00:00.000+00:00,feeder,6,N Current (RMS),A,12.6
,,2024-04-01T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
,,2024-04-01T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.5
,,2024-04-01T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.3
,,2024-04-01T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
,,2024-04-01T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
,,2024-04-01T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
,,2024-04-01T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
,,2024-04-01T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.08
,,2024-04-01T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.21
,,2024-04-01T08:00:00.000+00:00,feeder,5,N Current (RMS),A,7.0
,,2024-04-01T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
,,2024-04-01T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
,,2024-04-01T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
,,2024-04-01T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
,,2024-04-01T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.06
,,2024-04-01T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
,,2024-04-01T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.05
,,2024-04-01T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.19
,,2024-04-01T08:00:00.000+00:00,feeder,4,N Current (RMS),A,19.5
,,2024-04-01T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
,,2024-04-01T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
,,2024-04-01T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
,,2024-04-01T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
,,2024-04-01T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-04-01T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-01T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
,,2024-04-01T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-01T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-04-01T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
,,2024-04-01T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.58
,,2024-04-01T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
,,2024-04-01T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
,,2024-04-01T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
,,2024-04-01T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
,,2024-04-01T08:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
,,2024-04-01T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
,,2024-04-01T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
,,2024-04-01T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
,,2024-04-01T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
,,2024-04-01T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
,,2024-04-01T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
,,2024-04-01T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.16
,,2024-04-01T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.99
,,2024-04-01T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.3
,,2024-04-01T08:00:00.000+00:00,feeder,1,N Current (RMS),A,42.8
,,2024-04-01T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.7
,,2024-04-01T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,114.4
,,2024-04-01T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
,,2024-04-01T08:00:00.000+00:00,transformer,,Temperature,C,13.7
,,2024-04-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-04-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
,,2024-04-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2024-04-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
,,2024-04-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
,,2024-04-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
,,2024-04-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
,,2024-04-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
,,2024-04-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
,,2024-04-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.41
,,2024-04-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.35
,,2024-04-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.5
,,2024-04-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
,,2024-04-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
,,2024-04-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
,,2024-04-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
,,2024-04-01T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
,,2024-04-01T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-04-01T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
,,2024-04-01T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.62
,,2024-04-01T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.62
,,2024-04-01T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.42
,,2024-04-01T07:50:00.000+00:00,feeder,6,N Current (RMS),A,18.2
,,2024-04-01T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.1
,,2024-04-01T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.3
,,2024-04-01T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.4
,,2024-04-01T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
,,2024-04-01T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
,,2024-04-01T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.77
,,2024-04-01T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.5
,,2024-04-01T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.15
,,2024-04-01T07:50:00.000+00:00,feeder,5,N Current (RMS),A,5.6
,,2024-04-01T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
,,2024-04-01T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
,,2024-04-01T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
,,2024-04-01T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
,,2024-04-01T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
,,2024-04-01T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.01
,,2024-04-01T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
,,2024-04-01T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
,,2024-04-01T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.12
,,2024-04-01T07:50:00.000+00:00,feeder,4,N Current (RMS),A,19.6
,,2024-04-01T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
,,2024-04-01T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
,,2024-04-01T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
,,2024-04-01T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-01T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-04-01T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-04-01T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-01T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
,,2024-04-01T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-01T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-04-01T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
,,2024-04-01T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
,,2024-04-01T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
,,2024-04-01T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
,,2024-04-01T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,,2024-04-01T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
,,2024-04-01T07:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
,,2024-04-01T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
,,2024-04-01T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
,,2024-04-01T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
,,2024-04-01T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
,,2024-04-01T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
,,2024-04-01T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
,,2024-04-01T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.95
,,2024-04-01T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.24
,,2024-04-01T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.34
,,2024-04-01T07:50:00.000+00:00,feeder,1,N Current (RMS),A,36.0
,,2024-04-01T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.9
,,2024-04-01T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.2
,,2024-04-01T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
,,2024-04-01T07:50:00.000+00:00,transformer,,Temperature,C,13.3
,,2024-04-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-04-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
,,2024-04-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2024-04-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
,,2024-04-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2024-04-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
,,2024-04-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
,,2024-04-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
,,2024-04-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
,,2024-04-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.92
,,2024-04-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.18
,,2024-04-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.03
,,2024-04-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
,,2024-04-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
,,2024-04-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
,,2024-04-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
,,2024-04-01T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
,,2024-04-01T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
,,2024-04-01T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
,,2024-04-01T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.55
,,2024-04-01T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.34
,,2024-04-01T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.65
,,2024-04-01T07:40:00.000+00:00,feeder,6,N Current (RMS),A,16.4
,,2024-04-01T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.7
,,2024-04-01T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.4
,,2024-04-01T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.5
,,2024-04-01T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
,,2024-04-01T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
,,2024-04-01T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
,,2024-04-01T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
,,2024-04-01T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.6
,,2024-04-01T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.28
,,2024-04-01T07:40:00.000+00:00,feeder,5,N Current (RMS),A,3.7
,,2024-04-01T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
,,2024-04-01T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
,,2024-04-01T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
,,2024-04-01T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
,,2024-04-01T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
,,2024-04-01T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.21
,,2024-04-01T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
,,2024-04-01T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
,,2024-04-01T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.6
,,2024-04-01T07:40:00.000+00:00,feeder,4,N Current (RMS),A,12.9
,,2024-04-01T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
,,2024-04-01T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
,,2024-04-01T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
,,2024-04-01T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-01T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-04-01T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
,,2024-04-01T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-01T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
,,2024-04-01T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-04-01T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
,,2024-04-01T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
,,2024-04-01T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-04-01T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
,,2024-04-01T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
,,2024-04-01T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
,,2024-04-01T07:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
,,2024-04-01T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
,,2024-04-01T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
,,2024-04-01T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
,,2024-04-01T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
,,2024-04-01T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
,,2024-04-01T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
,,2024-04-01T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.23
,,2024-04-01T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.05
,,2024-04-01T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.32
,,2024-04-01T07:40:00.000+00:00,feeder,1,N Current (RMS),A,29.2
,,2024-04-01T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
,,2024-04-01T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.6
,,2024-04-01T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
,,2024-04-01T07:40:00.000+00:00,transformer,,Temperature,C,12.9
,,2024-04-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-04-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
,,2024-04-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
,,2024-04-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
,,2024-04-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
,,2024-04-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
,,2024-04-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
,,2024-04-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
,,2024-04-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
,,2024-04-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.63
,,2024-04-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.97
,,2024-04-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.22
,,2024-04-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
,,2024-04-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
,,2024-04-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
,,2024-04-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
,,2024-04-01T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
,,2024-04-01T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
,,2024-04-01T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
,,2024-04-01T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.49
,,2024-04-01T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.97
,,2024-04-01T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.66
,,2024-04-01T07:30:00.000+00:00,feeder,6,N Current (RMS),A,34.4
,,2024-04-01T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,58.6
,,2024-04-01T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.2
,,2024-04-01T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.7
,,2024-04-01T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
,,2024-04-01T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-04-01T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
,,2024-04-01T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.42
,,2024-04-01T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
,,2024-04-01T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.14
,,2024-04-01T07:30:00.000+00:00,feeder,5,N Current (RMS),A,7.8
,,2024-04-01T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
,,2024-04-01T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
,,2024-04-01T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
,,2024-04-01T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
,,2024-04-01T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
,,2024-04-01T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.34
,,2024-04-01T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
,,2024-04-01T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
,,2024-04-01T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.54
,,2024-04-01T07:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
,,2024-04-01T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
,,2024-04-01T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
,,2024-04-01T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
,,2024-04-01T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-01T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
,,2024-04-01T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
,,2024-04-01T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
,,2024-04-01T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
,,2024-04-01T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-04-01T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
,,2024-04-01T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.6
,,2024-04-01T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
,,2024-04-01T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
,,2024-04-01T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
,,2024-04-01T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
,,2024-04-01T07:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
,,2024-04-01T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
,,2024-04-01T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
,,2024-04-01T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
,,2024-04-01T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
,,2024-04-01T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
,,2024-04-01T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
,,2024-04-01T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.32
,,2024-04-01T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.73
,,2024-04-01T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.29
,,2024-04-01T07:30:00.000+00:00,feeder,1,N Current (RMS),A,38.2
,,2024-04-01T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.7
,,2024-04-01T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.9
,,2024-04-01T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
,,2024-04-01T07:30:00.000+00:00,transformer,,Temperature,C,12.8
,,2024-04-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-04-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
,,2024-04-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
,,2024-04-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
,,2024-04-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
,,2024-04-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
,,2024-04-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
,,2024-04-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
,,2024-04-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
,,2024-04-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.5
,,2024-04-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.17
,,2024-04-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.67
,,2024-04-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
,,2024-04-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
,,2024-04-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
,,2024-04-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
,,2024-04-01T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
,,2024-04-01T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.72
,,2024-04-01T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.04
,,2024-04-01T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.26
,,2024-04-01T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.4
,,2024-04-01T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.55
,,2024-04-01T07:20:00.000+00:00,feeder,6,N Current (RMS),A,32.3
,,2024-04-01T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,62.4
,,2024-04-01T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.9
,,2024-04-01T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.7
,,2024-04-01T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
,,2024-04-01T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
,,2024-04-01T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
,,2024-04-01T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.94
,,2024-04-01T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.39
,,2024-04-01T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.35
,,2024-04-01T07:20:00.000+00:00,feeder,5,N Current (RMS),A,16.7
,,2024-04-01T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
,,2024-04-01T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
,,2024-04-01T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
,,2024-04-01T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
,,2024-04-01T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
,,2024-04-01T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.79
,,2024-04-01T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
,,2024-04-01T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
,,2024-04-01T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.08
,,2024-04-01T07:20:00.000+00:00,feeder,4,N Current (RMS),A,11.1
,,2024-04-01T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
,,2024-04-01T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
,,2024-04-01T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
,,2024-04-01T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-04-01T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
,,2024-04-01T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-04-01T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,,2024-04-01T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
,,2024-04-01T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
,,2024-04-01T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
,,2024-04-01T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
,,2024-04-01T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
,,2024-04-01T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
,,2024-04-01T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.14
,,2024-04-01T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
,,2024-04-01T07:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
,,2024-04-01T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
,,2024-04-01T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
,,2024-04-01T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
,,2024-04-01T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
,,2024-04-01T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-04-01T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
,,2024-04-01T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.52
,,2024-04-01T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.07
,,2024-04-01T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.7
,,2024-04-01T07:20:00.000+00:00,feeder,1,N Current (RMS),A,29.7
,,2024-04-01T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.2
,,2024-04-01T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.1
,,2024-04-01T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
,,2024-04-01T07:20:00.000+00:00,transformer,,Temperature,C,12.7
,,2024-04-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-04-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
,,2024-04-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
,,2024-04-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
,,2024-04-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
,,2024-04-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
,,2024-04-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
,,2024-04-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
,,2024-04-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
,,2024-04-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,45.01
,,2024-04-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.56
,,2024-04-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.73
,,2024-04-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
,,2024-04-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
,,2024-04-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
,,2024-04-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
,,2024-04-01T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
,,2024-04-01T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.87
,,2024-04-01T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
,,2024-04-01T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.4
,,2024-04-01T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.23
,,2024-04-01T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.97
,,2024-04-01T07:10:00.000+00:00,feeder,6,N Current (RMS),A,21.2
,,2024-04-01T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,52.7
,,2024-04-01T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.2
,,2024-04-01T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.4
,,2024-04-01T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
,,2024-04-01T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-04-01T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
,,2024-04-01T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.02
,,2024-04-01T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.21
,,2024-04-01T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.42
,,2024-04-01T07:10:00.000+00:00,feeder,5,N Current (RMS),A,9.5
,,2024-04-01T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
,,2024-04-01T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
,,2024-04-01T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
,,2024-04-01T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
,,2024-04-01T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
,,2024-04-01T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.4
,,2024-04-01T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
,,2024-04-01T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
,,2024-04-01T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
,,2024-04-01T07:10:00.000+00:00,feeder,4,N Current (RMS),A,15.2
,,2024-04-01T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
,,2024-04-01T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
,,2024-04-01T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
,,2024-04-01T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-01T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-04-01T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-01T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-04-01T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-01T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
,,2024-04-01T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-04-01T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
,,2024-04-01T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.83
,,2024-04-01T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
,,2024-04-01T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
,,2024-04-01T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
,,2024-04-01T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
,,2024-04-01T07:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
,,2024-04-01T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
,,2024-04-01T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
,,2024-04-01T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
,,2024-04-01T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
,,2024-04-01T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
,,2024-04-01T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
,,2024-04-01T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.47
,,2024-04-01T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.6
,,2024-04-01T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
,,2024-04-01T07:10:00.000+00:00,feeder,1,N Current (RMS),A,48.2
,,2024-04-01T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
,,2024-04-01T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,120.8
,,2024-04-01T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
,,2024-04-01T07:10:00.000+00:00,transformer,,Temperature,C,12.6
,,2024-04-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-04-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
,,2024-04-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
,,2024-04-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
,,2024-04-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
,,2024-04-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
,,2024-04-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
,,2024-04-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
,,2024-04-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
,,2024-04-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.5
,,2024-04-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,56.24
,,2024-04-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.69
,,2024-04-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
,,2024-04-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
,,2024-04-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
,,2024-04-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
,,2024-04-01T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
,,2024-04-01T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.85
,,2024-04-01T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
,,2024-04-01T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.68
,,2024-04-01T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.76
,,2024-04-01T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.13
,,2024-04-01T07:00:00.000+00:00,feeder,6,N Current (RMS),A,14.0
,,2024-04-01T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
,,2024-04-01T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.3
,,2024-04-01T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.5
,,2024-04-01T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
,,2024-04-01T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
,,2024-04-01T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.7
,,2024-04-01T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.7
,,2024-04-01T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.98
,,2024-04-01T07:00:00.000+00:00,feeder,5,N Current (RMS),A,15.2
,,2024-04-01T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
,,2024-04-01T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
,,2024-04-01T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
,,2024-04-01T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
,,2024-04-01T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
,,2024-04-01T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.08
,,2024-04-01T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
,,2024-04-01T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
,,2024-04-01T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.56
,,2024-04-01T07:00:00.000+00:00,feeder,4,N Current (RMS),A,11.6
,,2024-04-01T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
,,2024-04-01T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
,,2024-04-01T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
,,2024-04-01T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-01T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
,,2024-04-01T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-01T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
,,2024-04-01T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-04-01T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
,,2024-04-01T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
,,2024-04-01T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
