Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
,,2024-04-01T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
,,2024-04-01T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.27
,,2024-04-01T07:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
,,2024-04-01T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
,,2024-04-01T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
,,2024-04-01T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
,,2024-04-01T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
,,2024-04-01T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
,,2024-04-01T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
,,2024-04-01T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.35
,,2024-04-01T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.53
,,2024-04-01T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.8
,,2024-04-01T07:00:00.000+00:00,feeder,1,N Current (RMS),A,36.6
,,2024-04-01T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.3
,,2024-04-01T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.9
,,2024-04-01T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
,,2024-04-01T07:00:00.000+00:00,transformer,,Temperature,C,12.5
,,2024-04-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-04-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
,,2024-04-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2024-04-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
,,2024-04-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
,,2024-04-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
,,2024-04-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
,,2024-04-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
,,2024-04-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
,,2024-04-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.99
,,2024-04-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.64
,,2024-04-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.56
,,2024-04-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
,,2024-04-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
,,2024-04-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
,,2024-04-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
,,2024-04-01T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
,,2024-04-01T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
,,2024-04-01T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
,,2024-04-01T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.2
,,2024-04-01T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.74
,,2024-04-01T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.5
,,2024-04-01T06:50:00.000+00:00,feeder,6,N Current (RMS),A,16.0
,,2024-04-01T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.2
,,2024-04-01T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
,,2024-04-01T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
,,2024-04-01T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
,,2024-04-01T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
,,2024-04-01T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
,,2024-04-01T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.53
,,2024-04-01T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.34
,,2024-04-01T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.08
,,2024-04-01T06:50:00.000+00:00,feeder,5,N Current (RMS),A,14.1
,,2024-04-01T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
,,2024-04-01T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
,,2024-04-01T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
,,2024-04-01T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
,,2024-04-01T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
,,2024-04-01T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.38
,,2024-04-01T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
,,2024-04-01T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
,,2024-04-01T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.31
,,2024-04-01T06:50:00.000+00:00,feeder,4,N Current (RMS),A,9.8
,,2024-04-01T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
,,2024-04-01T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
,,2024-04-01T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
,,2024-04-01T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-04-01T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
,,2024-04-01T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-04-01T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
,,2024-04-01T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-01T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
,,2024-04-01T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.66
,,2024-04-01T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-04-01T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
,,2024-04-01T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
,,2024-04-01T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
,,2024-04-01T06:50:00.000+00:00,feeder,2,N Current (RMS),A,22.9
,,2024-04-01T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
,,2024-04-01T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
,,2024-04-01T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
,,2024-04-01T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
,,2024-04-01T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
,,2024-04-01T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
,,2024-04-01T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.03
,,2024-04-01T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.9
,,2024-04-01T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.82
,,2024-04-01T06:50:00.000+00:00,feeder,1,N Current (RMS),A,35.5
,,2024-04-01T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.9
,,2024-04-01T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.7
,,2024-04-01T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
,,2024-04-01T06:50:00.000+00:00,transformer,,Temperature,C,12.5
,,2024-04-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-04-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
,,2024-04-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
,,2024-04-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
,,2024-04-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2024-04-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
,,2024-04-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
,,2024-04-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
,,2024-04-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
,,2024-04-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.34
,,2024-04-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.65
,,2024-04-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.65
,,2024-04-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
,,2024-04-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
,,2024-04-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
,,2024-04-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
,,2024-04-01T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
,,2024-04-01T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
,,2024-04-01T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.89
,,2024-04-01T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.63
,,2024-04-01T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.11
,,2024-04-01T06:40:00.000+00:00,feeder,6,N Current (RMS),A,14.0
,,2024-04-01T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.7
,,2024-04-01T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.9
,,2024-04-01T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.4
,,2024-04-01T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
,,2024-04-01T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
,,2024-04-01T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
,,2024-04-01T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.49
,,2024-04-01T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.53
,,2024-04-01T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.41
,,2024-04-01T06:40:00.000+00:00,feeder,5,N Current (RMS),A,30.0
,,2024-04-01T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
,,2024-04-01T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
,,2024-04-01T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
,,2024-04-01T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
,,2024-04-01T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
,,2024-04-01T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.31
,,2024-04-01T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.1
,,2024-04-01T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.63
,,2024-04-01T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.93
,,2024-04-01T06:40:00.000+00:00,feeder,4,N Current (RMS),A,15.9
,,2024-04-01T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
,,2024-04-01T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
,,2024-04-01T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
,,2024-04-01T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
,,2024-04-01T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
,,2024-04-01T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-04-01T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
,,2024-04-01T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-01T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-04-01T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-04-01T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.85
,,2024-04-01T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
,,2024-04-01T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
,,2024-04-01T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
,,2024-04-01T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
,,2024-04-01T06:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
,,2024-04-01T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
,,2024-04-01T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
,,2024-04-01T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
,,2024-04-01T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
,,2024-04-01T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
,,2024-04-01T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
,,2024-04-01T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.09
,,2024-04-01T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.99
,,2024-04-01T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
,,2024-04-01T06:40:00.000+00:00,feeder,1,N Current (RMS),A,34.0
,,2024-04-01T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
,,2024-04-01T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.2
,,2024-04-01T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
,,2024-04-01T06:40:00.000+00:00,transformer,,Temperature,C,12.5
,,2024-04-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2024-04-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
,,2024-04-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
,,2024-04-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
,,2024-04-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
,,2024-04-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
,,2024-04-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
,,2024-04-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
,,2024-04-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
,,2024-04-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.63
,,2024-04-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.71
,,2024-04-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.14
,,2024-04-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
,,2024-04-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
,,2024-04-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
,,2024-04-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
,,2024-04-01T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.39
,,2024-04-01T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
,,2024-04-01T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
,,2024-04-01T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.84
,,2024-04-01T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.19
,,2024-04-01T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.24
,,2024-04-01T06:30:00.000+00:00,feeder,6,N Current (RMS),A,21.3
,,2024-04-01T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.1
,,2024-04-01T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.5
,,2024-04-01T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.8
,,2024-04-01T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-04-01T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
,,2024-04-01T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
,,2024-04-01T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.19
,,2024-04-01T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.16
,,2024-04-01T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.49
,,2024-04-01T06:30:00.000+00:00,feeder,5,N Current (RMS),A,24.3
,,2024-04-01T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
,,2024-04-01T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
,,2024-04-01T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
,,2024-04-01T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
,,2024-04-01T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
,,2024-04-01T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.94
,,2024-04-01T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
,,2024-04-01T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
,,2024-04-01T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
,,2024-04-01T06:30:00.000+00:00,feeder,4,N Current (RMS),A,11.7
,,2024-04-01T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
,,2024-04-01T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
,,2024-04-01T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
,,2024-04-01T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-01T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
,,2024-04-01T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
,,2024-04-01T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
,,2024-04-01T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-01T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
,,2024-04-01T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.22
,,2024-04-01T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
,,2024-04-01T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
,,2024-04-01T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.05
,,2024-04-01T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.45
,,2024-04-01T06:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
,,2024-04-01T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
,,2024-04-01T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
,,2024-04-01T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
,,2024-04-01T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
,,2024-04-01T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
,,2024-04-01T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
,,2024-04-01T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.64
,,2024-04-01T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.82
,,2024-04-01T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
,,2024-04-01T06:30:00.000+00:00,feeder,1,N Current (RMS),A,47.3
,,2024-04-01T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.0
,,2024-04-01T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.3
,,2024-04-01T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
,,2024-04-01T06:30:00.000+00:00,transformer,,Temperature,C,12.5
,,2024-04-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2024-04-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
,,2024-04-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2024-04-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
,,2024-04-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
,,2024-04-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
,,2024-04-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2024-04-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
,,2024-04-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
,,2024-04-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,43.32
,,2024-04-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.52
,,2024-04-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.53
,,2024-04-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
,,2024-04-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
,,2024-04-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
,,2024-04-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
,,2024-04-01T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.11
,,2024-04-01T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
,,2024-04-01T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
,,2024-04-01T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.44
,,2024-04-01T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.41
,,2024-04-01T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.38
,,2024-04-01T06:20:00.000+00:00,feeder,6,N Current (RMS),A,21.0
,,2024-04-01T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
,,2024-04-01T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.6
,,2024-04-01T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.1
,,2024-04-01T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
,,2024-04-01T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
,,2024-04-01T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.45
,,2024-04-01T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.35
,,2024-04-01T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.98
,,2024-04-01T06:20:00.000+00:00,feeder,5,N Current (RMS),A,6.1
,,2024-04-01T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
,,2024-04-01T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
,,2024-04-01T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
,,2024-04-01T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
,,2024-04-01T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
,,2024-04-01T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.33
,,2024-04-01T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
,,2024-04-01T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
,,2024-04-01T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.9
,,2024-04-01T06:20:00.000+00:00,feeder,4,N Current (RMS),A,8.8
,,2024-04-01T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
,,2024-04-01T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
,,2024-04-01T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
,,2024-04-01T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-01T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
,,2024-04-01T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
,,2024-04-01T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-04-01T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
,,2024-04-01T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-01T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-04-01T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
,,2024-04-01T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
,,2024-04-01T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
,,2024-04-01T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
,,2024-04-01T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
,,2024-04-01T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
,,2024-04-01T06:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
,,2024-04-01T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
,,2024-04-01T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
,,2024-04-01T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
,,2024-04-01T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
,,2024-04-01T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
,,2024-04-01T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
,,2024-04-01T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.06
,,2024-04-01T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.15
,,2024-04-01T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.42
,,2024-04-01T06:20:00.000+00:00,feeder,1,N Current (RMS),A,37.9
,,2024-04-01T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
,,2024-04-01T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.2
,,2024-04-01T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
,,2024-04-01T06:20:00.000+00:00,transformer,,Temperature,C,12.5
,,2024-04-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
,,2024-04-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
,,2024-04-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2024-04-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
,,2024-04-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
,,2024-04-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
,,2024-04-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
,,2024-04-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
,,2024-04-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
,,2024-04-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.51
,,2024-04-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,40.53
,,2024-04-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.82
,,2024-04-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
,,2024-04-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
,,2024-04-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
,,2024-04-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
,,2024-04-01T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
,,2024-04-01T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
,,2024-04-01T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
,,2024-04-01T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.48
,,2024-04-01T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.24
,,2024-04-01T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.75
,,2024-04-01T06:10:00.000+00:00,feeder,6,N Current (RMS),A,12.6
,,2024-04-01T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
,,2024-04-01T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.8
,,2024-04-01T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.3
,,2024-04-01T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-01T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
,,2024-04-01T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.39
,,2024-04-01T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.94
,,2024-04-01T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.57
,,2024-04-01T06:10:00.000+00:00,feeder,5,N Current (RMS),A,5.8
,,2024-04-01T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
,,2024-04-01T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
,,2024-04-01T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
,,2024-04-01T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
,,2024-04-01T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
,,2024-04-01T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.39
,,2024-04-01T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
,,2024-04-01T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
,,2024-04-01T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.88
,,2024-04-01T06:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
,,2024-04-01T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
,,2024-04-01T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
,,2024-04-01T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
,,2024-04-01T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-04-01T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
,,2024-04-01T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-01T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
,,2024-04-01T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-04-01T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
,,2024-04-01T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.9
,,2024-04-01T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
,,2024-04-01T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
,,2024-04-01T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
,,2024-04-01T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
,,2024-04-01T06:10:00.000+00:00,feeder,2,N Current (RMS),A,11.1
,,2024-04-01T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
,,2024-04-01T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
,,2024-04-01T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
,,2024-04-01T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
,,2024-04-01T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-01T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
,,2024-04-01T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.72
,,2024-04-01T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.74
,,2024-04-01T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.98
,,2024-04-01T06:10:00.000+00:00,feeder,1,N Current (RMS),A,64.7
,,2024-04-01T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
,,2024-04-01T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,140.1
,,2024-04-01T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
,,2024-04-01T06:10:00.000+00:00,transformer,,Temperature,C,12.7
,,2024-04-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-04-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
,,2024-04-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
,,2024-04-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
,,2024-04-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
,,2024-04-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
,,2024-04-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
,,2024-04-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
,,2024-04-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
,,2024-04-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.95
,,2024-04-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,48.87
,,2024-04-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.05
,,2024-04-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
,,2024-04-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
,,2024-04-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
,,2024-04-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
,,2024-04-01T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
,,2024-04-01T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
,,2024-04-01T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
,,2024-04-01T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.81
,,2024-04-01T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.1
,,2024-04-01T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.89
,,2024-04-01T06:00:00.000+00:00,feeder,6,N Current (RMS),A,10.8
,,2024-04-01T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
,,2024-04-01T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.8
,,2024-04-01T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.9
,,2024-04-01T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
,,2024-04-01T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
,,2024-04-01T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
,,2024-04-01T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.32
,,2024-04-01T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.44
,,2024-04-01T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.49
,,2024-04-01T06:00:00.000+00:00,feeder,5,N Current (RMS),A,5.7
,,2024-04-01T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
,,2024-04-01T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
,,2024-04-01T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
,,2024-04-01T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
,,2024-04-01T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
,,2024-04-01T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.9
,,2024-04-01T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
,,2024-04-01T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.3
,,2024-04-01T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.93
,,2024-04-01T06:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
,,2024-04-01T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
,,2024-04-01T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
,,2024-04-01T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
,,2024-04-01T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-04-01T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
,,2024-04-01T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-04-01T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-01T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
,,2024-04-01T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-01T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
,,2024-04-01T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-04-01T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-04-01T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
,,2024-04-01T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
,,2024-04-01T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
,,2024-04-01T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
,,2024-04-01T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
,,2024-04-01T06:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
,,2024-04-01T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
,,2024-04-01T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
,,2024-04-01T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
,,2024-04-01T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
,,2024-04-01T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
,,2024-04-01T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
,,2024-04-01T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.69
,,2024-04-01T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.41
,,2024-04-01T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.48
,,2024-04-01T06:00:00.000+00:00,feeder,1,N Current (RMS),A,51.1
,,2024-04-01T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
,,2024-04-01T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,114.3
,,2024-04-01T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
,,2024-04-01T06:00:00.000+00:00,transformer,,Temperature,C,12.7
,,2024-04-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2024-04-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
,,2024-04-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2024-04-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
,,2024-04-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2024-04-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
,,2024-04-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
,,2024-04-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
,,2024-04-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
,,2024-04-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.83
,,2024-04-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,46.54
,,2024-04-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.87
,,2024-04-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
,,2024-04-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
,,2024-04-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
,,2024-04-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
,,2024-04-01T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
,,2024-04-01T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-01T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
,,2024-04-01T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.04
,,2024-04-01T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.52
,,2024-04-01T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.12
,,2024-04-01T05:50:00.000+00:00,feeder,6,N Current (RMS),A,7.7
,,2024-04-01T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
,,2024-04-01T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.6
,,2024-04-01T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.2
,,2024-04-01T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
,,2024-04-01T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
,,2024-04-01T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
,,2024-04-01T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.72
,,2024-04-01T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.12
,,2024-04-01T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.53
,,2024-04-01T05:50:00.000+00:00,feeder,5,N Current (RMS),A,11.8
,,2024-04-01T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
,,2024-04-01T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
,,2024-04-01T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
,,2024-04-01T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
,,2024-04-01T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
,,2024-04-01T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.72
,,2024-04-01T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
,,2024-04-01T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.98
,,2024-04-01T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.64
,,2024-04-01T05:50:00.000+00:00,feeder,4,N Current (RMS),A,14.4
,,2024-04-01T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
,,2024-04-01T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
,,2024-04-01T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
,,2024-04-01T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-01T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-04-01T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-01T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
,,2024-04-01T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-01T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
,,2024-04-01T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
,,2024-04-01T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,,2024-04-01T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
,,2024-04-01T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
,,2024-04-01T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
,,2024-04-01T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
,,2024-04-01T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
,,2024-04-01T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
,,2024-04-01T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
,,2024-04-01T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
,,2024-04-01T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
,,2024-04-01T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
,,2024-04-01T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.35
,,2024-04-01T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.87
,,2024-04-01T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
,,2024-04-01T05:50:00.000+00:00,feeder,1,N Current (RMS),A,35.8
,,2024-04-01T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.9
,,2024-04-01T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.7
,,2024-04-01T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
,,2024-04-01T05:50:00.000+00:00,transformer,,Temperature,C,12.6
,,2024-04-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2024-04-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
,,2024-04-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2024-04-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
,,2024-04-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2024-04-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
,,2024-04-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
,,2024-04-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
,,2024-04-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
,,2024-04-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.03
,,2024-04-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,38.68
,,2024-04-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.95
,,2024-04-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
,,2024-04-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
,,2024-04-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
,,2024-04-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
,,2024-04-01T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
,,2024-04-01T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
,,2024-04-01T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
,,2024-04-01T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.01
,,2024-04-01T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.49
,,2024-04-01T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.09
,,2024-04-01T05:40:00.000+00:00,feeder,6,N Current (RMS),A,7.5
,,2024-04-01T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
,,2024-04-01T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.5
,,2024-04-01T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.9
,,2024-04-01T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
,,2024-04-01T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
,,2024-04-01T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
,,2024-04-01T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.64
,,2024-04-01T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.62
,,2024-04-01T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.43
,,2024-04-01T05:40:00.000+00:00,feeder,5,N Current (RMS),A,18.3
,,2024-04-01T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
,,2024-04-01T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
,,2024-04-01T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
,,2024-04-01T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
,,2024-04-01T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
,,2024-04-01T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.47
,,2024-04-01T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
,,2024-04-01T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
,,2024-04-01T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.56
,,2024-04-01T05:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
,,2024-04-01T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
,,2024-04-01T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
,,2024-04-01T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
,,2024-04-01T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
,,2024-04-01T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-04-01T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
,,2024-04-01T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-01T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
,,2024-04-01T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-04-01T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
,,2024-04-01T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
,,2024-04-01T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
,,2024-04-01T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
,,2024-04-01T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
,,2024-04-01T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.14
,,2024-04-01T05:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
,,2024-04-01T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
,,2024-04-01T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
,,2024-04-01T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
,,2024-04-01T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
,,2024-04-01T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
,,2024-04-01T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
,,2024-04-01T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.62
,,2024-04-01T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.66
,,2024-04-01T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
,,2024-04-01T05:40:00.000+00:00,feeder,1,N Current (RMS),A,33.8
,,2024-04-01T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
,,2024-04-01T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
,,2024-04-01T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
,,2024-04-01T05:40:00.000+00:00,transformer,,Temperature,C,12.6
,,2024-04-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
,,2024-04-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
,,2024-04-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
,,2024-04-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
,,2024-04-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
,,2024-04-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
,,2024-04-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
,,2024-04-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
,,2024-04-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
,,2024-04-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.79
,,2024-04-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.97
,,2024-04-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.4
,,2024-04-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
,,2024-04-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
,,2024-04-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
,,2024-04-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
,,2024-04-01T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
,,2024-04-01T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
,,2024-04-01T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
,,2024-04-01T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.92
,,2024-04-01T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.19
,,2024-04-01T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.71
,,2024-04-01T05:30:00.000+00:00,feeder,6,N Current (RMS),A,8.3
,,2024-04-01T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
,,2024-04-01T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.6
,,2024-04-01T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.2
,,2024-04-01T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
,,2024-04-01T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
,,2024-04-01T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.72
,,2024-04-01T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.25
,,2024-04-01T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.69
,,2024-04-01T05:30:00.000+00:00,feeder,5,N Current (RMS),A,37.0
,,2024-04-01T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.7
,,2024-04-01T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
,,2024-04-01T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
,,2024-04-01T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
,,2024-04-01T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
,,2024-04-01T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.6
,,2024-04-01T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
,,2024-04-01T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
,,2024-04-01T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.75
,,2024-04-01T05:30:00.000+00:00,feeder,4,N Current (RMS),A,16.4
,,2024-04-01T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
,,2024-04-01T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
,,2024-04-01T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
,,2024-04-01T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
,,2024-04-01T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-04-01T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-04-01T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
,,2024-04-01T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-01T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-04-01T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
,,2024-04-01T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
,,2024-04-01T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
,,2024-04-01T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
,,2024-04-01T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
,,2024-04-01T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
,,2024-04-01T05:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
,,2024-04-01T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
,,2024-04-01T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
,,2024-04-01T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
,,2024-04-01T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
,,2024-04-01T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
,,2024-04-01T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
,,2024-04-01T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.54
,,2024-04-01T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.22
,,2024-04-01T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.59
,,2024-04-01T05:30:00.000+00:00,feeder,1,N Current (RMS),A,37.9
,,2024-04-01T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
,,2024-04-01T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
,,2024-04-01T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
,,2024-04-01T05:30:00.000+00:00,transformer,,Temperature,C,12.6
,,2024-04-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
,,2024-04-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
,,2024-04-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-04-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
,,2024-04-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
,,2024-04-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
,,2024-04-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
,,2024-04-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
,,2024-04-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
,,2024-04-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.11
,,2024-04-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.95
,,2024-04-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.2
,,2024-04-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
,,2024-04-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
,,2024-04-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
,,2024-04-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
,,2024-04-01T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
