Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
,,2024-04-01T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
,,2024-04-01T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.25
,,2024-04-01T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.28
,,2024-04-01T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.86
,,2024-04-01T05:20:00.000+00:00,feeder,6,N Current (RMS),A,8.8
,,2024-04-01T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.7
,,2024-04-01T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.2
,,2024-04-01T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.2
,,2024-04-01T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
,,2024-04-01T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
,,2024-04-01T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
,,2024-04-01T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.12
,,2024-04-01T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.49
,,2024-04-01T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.5
,,2024-04-01T05:20:00.000+00:00,feeder,5,N Current (RMS),A,14.0
,,2024-04-01T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
,,2024-04-01T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
,,2024-04-01T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
,,2024-04-01T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-01T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
,,2024-04-01T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.65
,,2024-04-01T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
,,2024-04-01T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
,,2024-04-01T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
,,2024-04-01T05:20:00.000+00:00,feeder,4,N Current (RMS),A,17.9
,,2024-04-01T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
,,2024-04-01T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
,,2024-04-01T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
,,2024-04-01T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-01T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-04-01T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-01T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
,,2024-04-01T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-04-01T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
,,2024-04-01T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.72
,,2024-04-01T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
,,2024-04-01T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
,,2024-04-01T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
,,2024-04-01T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
,,2024-04-01T05:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
,,2024-04-01T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
,,2024-04-01T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
,,2024-04-01T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
,,2024-04-01T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
,,2024-04-01T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
,,2024-04-01T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
,,2024-04-01T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.06
,,2024-04-01T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.77
,,2024-04-01T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
,,2024-04-01T05:20:00.000+00:00,feeder,1,N Current (RMS),A,43.9
,,2024-04-01T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
,,2024-04-01T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.6
,,2024-04-01T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
,,2024-04-01T05:20:00.000+00:00,transformer,,Temperature,C,12.5
,,2024-04-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-04-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.97
,,2024-04-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
,,2024-04-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
,,2024-04-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2024-04-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
,,2024-04-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
,,2024-04-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
,,2024-04-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
,,2024-04-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.99
,,2024-04-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,42.31
,,2024-04-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.01
,,2024-04-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
,,2024-04-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
,,2024-04-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
,,2024-04-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
,,2024-04-01T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
,,2024-04-01T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
,,2024-04-01T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
,,2024-04-01T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.22
,,2024-04-01T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.62
,,2024-04-01T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.29
,,2024-04-01T05:10:00.000+00:00,feeder,6,N Current (RMS),A,12.4
,,2024-04-01T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.9
,,2024-04-01T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
,,2024-04-01T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,15.4
,,2024-04-01T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
,,2024-04-01T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
,,2024-04-01T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
,,2024-04-01T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.46
,,2024-04-01T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.42
,,2024-04-01T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.78
,,2024-04-01T05:10:00.000+00:00,feeder,5,N Current (RMS),A,32.5
,,2024-04-01T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
,,2024-04-01T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
,,2024-04-01T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
,,2024-04-01T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
,,2024-04-01T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
,,2024-04-01T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.25
,,2024-04-01T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
,,2024-04-01T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
,,2024-04-01T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
,,2024-04-01T05:10:00.000+00:00,feeder,4,N Current (RMS),A,14.6
,,2024-04-01T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
,,2024-04-01T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
,,2024-04-01T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
,,2024-04-01T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
,,2024-04-01T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
,,2024-04-01T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
,,2024-04-01T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-01T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-01T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
,,2024-04-01T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
,,2024-04-01T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
,,2024-04-01T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
,,2024-04-01T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.5
,,2024-04-01T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
,,2024-04-01T05:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,,2024-04-01T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
,,2024-04-01T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
,,2024-04-01T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
,,2024-04-01T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
,,2024-04-01T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
,,2024-04-01T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
,,2024-04-01T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.1
,,2024-04-01T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.48
,,2024-04-01T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
,,2024-04-01T05:10:00.000+00:00,feeder,1,N Current (RMS),A,31.9
,,2024-04-01T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
,,2024-04-01T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.1
,,2024-04-01T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
,,2024-04-01T05:10:00.000+00:00,transformer,,Temperature,C,12.5
,,2024-04-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-04-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
,,2024-04-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
,,2024-04-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
,,2024-04-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
,,2024-04-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
,,2024-04-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
,,2024-04-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
,,2024-04-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2024-04-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.28
,,2024-04-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,41.2
,,2024-04-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.86
,,2024-04-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
,,2024-04-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
,,2024-04-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
,,2024-04-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
,,2024-04-01T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
,,2024-04-01T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
,,2024-04-01T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
,,2024-04-01T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.35
,,2024-04-01T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.03
,,2024-04-01T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
,,2024-04-01T05:00:00.000+00:00,feeder,6,N Current (RMS),A,8.7
,,2024-04-01T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.6
,,2024-04-01T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.6
,,2024-04-01T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.5
,,2024-04-01T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
,,2024-04-01T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
,,2024-04-01T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
,,2024-04-01T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
,,2024-04-01T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.6
,,2024-04-01T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.78
,,2024-04-01T05:00:00.000+00:00,feeder,5,N Current (RMS),A,6.2
,,2024-04-01T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
,,2024-04-01T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
,,2024-04-01T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
,,2024-04-01T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
,,2024-04-01T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
,,2024-04-01T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.15
,,2024-04-01T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
,,2024-04-01T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
,,2024-04-01T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.35
,,2024-04-01T05:00:00.000+00:00,feeder,4,N Current (RMS),A,15.7
,,2024-04-01T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
,,2024-04-01T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
,,2024-04-01T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
,,2024-04-01T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-04-01T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
,,2024-04-01T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-01T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
,,2024-04-01T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-04-01T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
,,2024-04-01T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.86
,,2024-04-01T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
,,2024-04-01T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
,,2024-04-01T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.31
,,2024-04-01T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
,,2024-04-01T05:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
,,2024-04-01T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
,,2024-04-01T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
,,2024-04-01T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
,,2024-04-01T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
,,2024-04-01T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
,,2024-04-01T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
,,2024-04-01T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.53
,,2024-04-01T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.06
,,2024-04-01T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.08
,,2024-04-01T05:00:00.000+00:00,feeder,1,N Current (RMS),A,39.2
,,2024-04-01T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
,,2024-04-01T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
,,2024-04-01T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
,,2024-04-01T05:00:00.000+00:00,transformer,,Temperature,C,12.4
,,2024-04-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2024-04-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
,,2024-04-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
,,2024-04-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
,,2024-04-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
,,2024-04-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
,,2024-04-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
,,2024-04-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
,,2024-04-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
,,2024-04-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.69
,,2024-04-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,48.55
,,2024-04-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.4
,,2024-04-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
,,2024-04-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
,,2024-04-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
,,2024-04-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
,,2024-04-01T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
,,2024-04-01T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
,,2024-04-01T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
,,2024-04-01T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.07
,,2024-04-01T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.73
,,2024-04-01T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.53
,,2024-04-01T04:50:00.000+00:00,feeder,6,N Current (RMS),A,7.1
,,2024-04-01T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.9
,,2024-04-01T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.4
,,2024-04-01T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,15.7
,,2024-04-01T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
,,2024-04-01T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
,,2024-04-01T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
,,2024-04-01T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.45
,,2024-04-01T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.29
,,2024-04-01T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.78
,,2024-04-01T04:50:00.000+00:00,feeder,5,N Current (RMS),A,7.2
,,2024-04-01T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
,,2024-04-01T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
,,2024-04-01T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
,,2024-04-01T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
,,2024-04-01T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
,,2024-04-01T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.87
,,2024-04-01T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
,,2024-04-01T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.55
,,2024-04-01T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.57
,,2024-04-01T04:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
,,2024-04-01T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
,,2024-04-01T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
,,2024-04-01T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
,,2024-04-01T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-01T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
,,2024-04-01T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-01T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
,,2024-04-01T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
,,2024-04-01T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-01T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
,,2024-04-01T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
,,2024-04-01T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
,,2024-04-01T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
,,2024-04-01T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
,,2024-04-01T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
,,2024-04-01T04:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
,,2024-04-01T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
,,2024-04-01T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
,,2024-04-01T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
,,2024-04-01T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
,,2024-04-01T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
,,2024-04-01T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
,,2024-04-01T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.4
,,2024-04-01T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.33
,,2024-04-01T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
,,2024-04-01T04:50:00.000+00:00,feeder,1,N Current (RMS),A,38.8
,,2024-04-01T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
,,2024-04-01T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
,,2024-04-01T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
,,2024-04-01T04:50:00.000+00:00,transformer,,Temperature,C,12.3
,,2024-04-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-04-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
,,2024-04-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
,,2024-04-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
,,2024-04-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
,,2024-04-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
,,2024-04-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
,,2024-04-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
,,2024-04-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
,,2024-04-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.19
,,2024-04-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,44.05
,,2024-04-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.42
,,2024-04-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
,,2024-04-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
,,2024-04-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
,,2024-04-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
,,2024-04-01T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
,,2024-04-01T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
,,2024-04-01T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
,,2024-04-01T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.07
,,2024-04-01T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.45
,,2024-04-01T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.97
,,2024-04-01T04:40:00.000+00:00,feeder,6,N Current (RMS),A,6.3
,,2024-04-01T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
,,2024-04-01T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.3
,,2024-04-01T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.6
,,2024-04-01T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
,,2024-04-01T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
,,2024-04-01T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
,,2024-04-01T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
,,2024-04-01T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.1
,,2024-04-01T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.72
,,2024-04-01T04:40:00.000+00:00,feeder,5,N Current (RMS),A,9.9
,,2024-04-01T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
,,2024-04-01T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
,,2024-04-01T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
,,2024-04-01T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
,,2024-04-01T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
,,2024-04-01T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.93
,,2024-04-01T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
,,2024-04-01T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
,,2024-04-01T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.36
,,2024-04-01T04:40:00.000+00:00,feeder,4,N Current (RMS),A,15.2
,,2024-04-01T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
,,2024-04-01T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
,,2024-04-01T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
,,2024-04-01T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-04-01T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-04-01T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-04-01T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
,,2024-04-01T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-01T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-04-01T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.04
,,2024-04-01T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
,,2024-04-01T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
,,2024-04-01T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.19
,,2024-04-01T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
,,2024-04-01T04:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
,,2024-04-01T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
,,2024-04-01T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
,,2024-04-01T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
,,2024-04-01T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
,,2024-04-01T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
,,2024-04-01T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
,,2024-04-01T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.66
,,2024-04-01T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.7
,,2024-04-01T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
,,2024-04-01T04:40:00.000+00:00,feeder,1,N Current (RMS),A,31.8
,,2024-04-01T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
,,2024-04-01T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
,,2024-04-01T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
,,2024-04-01T04:40:00.000+00:00,transformer,,Temperature,C,12.1
,,2024-04-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-04-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
,,2024-04-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
,,2024-04-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
,,2024-04-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2024-04-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
,,2024-04-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
,,2024-04-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
,,2024-04-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
,,2024-04-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.25
,,2024-04-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,39.26
,,2024-04-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.4
,,2024-04-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
,,2024-04-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
,,2024-04-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
,,2024-04-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
,,2024-04-01T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
,,2024-04-01T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
,,2024-04-01T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
,,2024-04-01T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.23
,,2024-04-01T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.45
,,2024-04-01T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.83
,,2024-04-01T04:30:00.000+00:00,feeder,6,N Current (RMS),A,6.1
,,2024-04-01T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
,,2024-04-01T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.4
,,2024-04-01T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.0
,,2024-04-01T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-01T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-04-01T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
,,2024-04-01T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.53
,,2024-04-01T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.27
,,2024-04-01T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.62
,,2024-04-01T04:30:00.000+00:00,feeder,5,N Current (RMS),A,6.4
,,2024-04-01T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
,,2024-04-01T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
,,2024-04-01T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
,,2024-04-01T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
,,2024-04-01T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,,2024-04-01T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.47
,,2024-04-01T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
,,2024-04-01T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
,,2024-04-01T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
,,2024-04-01T04:30:00.000+00:00,feeder,4,N Current (RMS),A,14.8
,,2024-04-01T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
,,2024-04-01T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
,,2024-04-01T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
,,2024-04-01T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-01T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
,,2024-04-01T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,,2024-04-01T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
,,2024-04-01T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-01T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-04-01T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
,,2024-04-01T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
,,2024-04-01T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
,,2024-04-01T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,,2024-04-01T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
,,2024-04-01T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
,,2024-04-01T04:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
,,2024-04-01T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
,,2024-04-01T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
,,2024-04-01T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
,,2024-04-01T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
,,2024-04-01T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
,,2024-04-01T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
,,2024-04-01T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.54
,,2024-04-01T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.13
,,2024-04-01T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
,,2024-04-01T04:30:00.000+00:00,feeder,1,N Current (RMS),A,29.5
,,2024-04-01T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
,,2024-04-01T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
,,2024-04-01T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
,,2024-04-01T04:30:00.000+00:00,transformer,,Temperature,C,12.0
,,2024-04-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-04-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
,,2024-04-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
,,2024-04-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
,,2024-04-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2024-04-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
,,2024-04-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
,,2024-04-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
,,2024-04-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
,,2024-04-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.83
,,2024-04-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.24
,,2024-04-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.34
,,2024-04-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
,,2024-04-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
,,2024-04-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
,,2024-04-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
,,2024-04-01T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
,,2024-04-01T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
,,2024-04-01T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
,,2024-04-01T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.75
,,2024-04-01T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.78
,,2024-04-01T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.62
,,2024-04-01T04:20:00.000+00:00,feeder,6,N Current (RMS),A,8.1
,,2024-04-01T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.7
,,2024-04-01T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.6
,,2024-04-01T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.0
,,2024-04-01T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
,,2024-04-01T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
,,2024-04-01T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
,,2024-04-01T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.4
,,2024-04-01T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.68
,,2024-04-01T04:20:00.000+00:00,feeder,5,N Current (RMS),A,9.2
,,2024-04-01T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
,,2024-04-01T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
,,2024-04-01T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
,,2024-04-01T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
,,2024-04-01T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
,,2024-04-01T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.41
,,2024-04-01T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
,,2024-04-01T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
,,2024-04-01T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
,,2024-04-01T04:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
,,2024-04-01T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
,,2024-04-01T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
,,2024-04-01T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
,,2024-04-01T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-01T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
,,2024-04-01T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,,2024-04-01T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
,,2024-04-01T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-01T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-01T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
,,2024-04-01T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.91
,,2024-04-01T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
,,2024-04-01T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
,,2024-04-01T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.92
,,2024-04-01T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
,,2024-04-01T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
,,2024-04-01T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
,,2024-04-01T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
,,2024-04-01T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
,,2024-04-01T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
,,2024-04-01T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
,,2024-04-01T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
,,2024-04-01T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.52
,,2024-04-01T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.16
,,2024-04-01T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.8
,,2024-04-01T04:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
,,2024-04-01T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
,,2024-04-01T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
,,2024-04-01T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
,,2024-04-01T04:20:00.000+00:00,transformer,,Temperature,C,11.9
,,2024-04-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2024-04-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
,,2024-04-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2024-04-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
,,2024-04-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2024-04-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
,,2024-04-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
,,2024-04-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
,,2024-04-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
,,2024-04-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.52
,,2024-04-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,35.02
,,2024-04-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.75
,,2024-04-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
,,2024-04-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
,,2024-04-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
,,2024-04-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
,,2024-04-01T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
,,2024-04-01T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
,,2024-04-01T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
,,2024-04-01T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.82
,,2024-04-01T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.01
,,2024-04-01T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.27
,,2024-04-01T04:10:00.000+00:00,feeder,6,N Current (RMS),A,8.0
,,2024-04-01T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.8
,,2024-04-01T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.5
,,2024-04-01T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.9
,,2024-04-01T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
,,2024-04-01T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-04-01T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
,,2024-04-01T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
,,2024-04-01T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.92
,,2024-04-01T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.67
,,2024-04-01T04:10:00.000+00:00,feeder,5,N Current (RMS),A,5.5
,,2024-04-01T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
,,2024-04-01T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
,,2024-04-01T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
,,2024-04-01T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
,,2024-04-01T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
,,2024-04-01T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.28
,,2024-04-01T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
,,2024-04-01T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
,,2024-04-01T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.67
,,2024-04-01T04:10:00.000+00:00,feeder,4,N Current (RMS),A,12.9
,,2024-04-01T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
,,2024-04-01T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
,,2024-04-01T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
,,2024-04-01T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-04-01T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
,,2024-04-01T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-04-01T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
,,2024-04-01T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-01T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
,,2024-04-01T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-01T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
,,2024-04-01T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
,,2024-04-01T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
,,2024-04-01T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
,,2024-04-01T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
,,2024-04-01T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
,,2024-04-01T04:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
,,2024-04-01T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
,,2024-04-01T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
,,2024-04-01T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
,,2024-04-01T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
,,2024-04-01T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
,,2024-04-01T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
,,2024-04-01T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.76
,,2024-04-01T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.56
,,2024-04-01T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
,,2024-04-01T04:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
,,2024-04-01T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
,,2024-04-01T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
,,2024-04-01T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
,,2024-04-01T04:10:00.000+00:00,transformer,,Temperature,C,12.1
,,2024-04-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2024-04-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
,,2024-04-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2024-04-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
,,2024-04-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2024-04-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
,,2024-04-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
,,2024-04-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
,,2024-04-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
,,2024-04-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.25
,,2024-04-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,34.97
,,2024-04-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.9
,,2024-04-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
,,2024-04-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
,,2024-04-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
,,2024-04-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
,,2024-04-01T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
,,2024-04-01T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
,,2024-04-01T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
,,2024-04-01T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.07
,,2024-04-01T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.78
,,2024-04-01T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.88
,,2024-04-01T04:00:00.000+00:00,feeder,6,N Current (RMS),A,7.9
,,2024-04-01T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
,,2024-04-01T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.6
,,2024-04-01T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.2
,,2024-04-01T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
,,2024-04-01T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
,,2024-04-01T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
,,2024-04-01T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.05
,,2024-04-01T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.34
,,2024-04-01T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.76
,,2024-04-01T04:00:00.000+00:00,feeder,5,N Current (RMS),A,5.2
,,2024-04-01T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
,,2024-04-01T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
,,2024-04-01T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
,,2024-04-01T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.93
,,2024-04-01T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
,,2024-04-01T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.57
,,2024-04-01T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
,,2024-04-01T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
,,2024-04-01T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.01
,,2024-04-01T04:00:00.000+00:00,feeder,4,N Current (RMS),A,14.4
,,2024-04-01T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
,,2024-04-01T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
,,2024-04-01T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
,,2024-04-01T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-01T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-04-01T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-04-01T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
,,2024-04-01T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-01T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-04-01T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
,,2024-04-01T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
,,2024-04-01T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
,,2024-04-01T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
,,2024-04-01T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.8
,,2024-04-01T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
,,2024-04-01T04:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
,,2024-04-01T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
,,2024-04-01T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
,,2024-04-01T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
,,2024-04-01T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
,,2024-04-01T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
,,2024-04-01T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
,,2024-04-01T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.69
,,2024-04-01T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.27
,,2024-04-01T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.04
,,2024-04-01T04:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
,,2024-04-01T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
,,2024-04-01T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
,,2024-04-01T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
,,2024-04-01T04:00:00.000+00:00,transformer,,Temperature,C,12.3
,,2024-04-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-04-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.76
,,2024-04-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2024-04-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
,,2024-04-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2024-04-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
,,2024-04-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
,,2024-04-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,,2024-04-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
,,2024-04-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.77
,,2024-04-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,38.03
,,2024-04-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.88
,,2024-04-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
,,2024-04-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
,,2024-04-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
,,2024-04-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
,,2024-04-01T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
,,2024-04-01T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
,,2024-04-01T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
,,2024-04-01T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.99
,,2024-04-01T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.54
,,2024-04-01T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.19
,,2024-04-01T03:50:00.000+00:00,feeder,6,N Current (RMS),A,6.4
,,2024-04-01T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.9
,,2024-04-01T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.7
,,2024-04-01T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.9
,,2024-04-01T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
,,2024-04-01T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
,,2024-04-01T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
,,2024-04-01T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.2
,,2024-04-01T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.31
,,2024-04-01T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.16
,,2024-04-01T03:50:00.000+00:00,feeder,5,N Current (RMS),A,5.5
,,2024-04-01T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
,,2024-04-01T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
,,2024-04-01T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
,,2024-04-01T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
,,2024-04-01T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
,,2024-04-01T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.68
,,2024-04-01T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
,,2024-04-01T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
,,2024-04-01T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.63
,,2024-04-01T03:50:00.000+00:00,feeder,4,N Current (RMS),A,15.7
,,2024-04-01T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
,,2024-04-01T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
,,2024-04-01T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
,,2024-04-01T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-01T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-04-01T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-04-01T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
