Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-01T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-04-01T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-04-01T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.79
,,2024-04-01T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
,,2024-04-01T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
,,2024-04-01T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.98
,,2024-04-01T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
,,2024-04-01T03:50:00.000+00:00,feeder,2,N Current (RMS),A,22.9
,,2024-04-01T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
,,2024-04-01T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
,,2024-04-01T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
,,2024-04-01T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
,,2024-04-01T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
,,2024-04-01T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
,,2024-04-01T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.68
,,2024-04-01T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.12
,,2024-04-01T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
,,2024-04-01T03:50:00.000+00:00,feeder,1,N Current (RMS),A,25.9
,,2024-04-01T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
,,2024-04-01T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
,,2024-04-01T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
,,2024-04-01T03:50:00.000+00:00,transformer,,Temperature,C,12.4
,,2024-04-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-04-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.69
,,2024-04-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2024-04-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.28
,,2024-04-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2024-04-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.98
,,2024-04-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
,,2024-04-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
,,2024-04-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
,,2024-04-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.17
,,2024-04-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,37.05
,,2024-04-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.29
,,2024-04-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
,,2024-04-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
,,2024-04-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
,,2024-04-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
,,2024-04-01T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
,,2024-04-01T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
,,2024-04-01T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
,,2024-04-01T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.1
,,2024-04-01T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.56
,,2024-04-01T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.71
,,2024-04-01T03:40:00.000+00:00,feeder,6,N Current (RMS),A,7.6
,,2024-04-01T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
,,2024-04-01T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.7
,,2024-04-01T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,16.9
,,2024-04-01T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
,,2024-04-01T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
,,2024-04-01T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
,,2024-04-01T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.13
,,2024-04-01T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.1
,,2024-04-01T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.76
,,2024-04-01T03:40:00.000+00:00,feeder,5,N Current (RMS),A,5.4
,,2024-04-01T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
,,2024-04-01T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
,,2024-04-01T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
,,2024-04-01T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
,,2024-04-01T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
,,2024-04-01T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.2
,,2024-04-01T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
,,2024-04-01T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
,,2024-04-01T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.59
,,2024-04-01T03:40:00.000+00:00,feeder,4,N Current (RMS),A,17.1
,,2024-04-01T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
,,2024-04-01T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
,,2024-04-01T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
,,2024-04-01T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-01T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-04-01T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-04-01T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
,,2024-04-01T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-01T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-04-01T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
,,2024-04-01T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
,,2024-04-01T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
,,2024-04-01T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
,,2024-04-01T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.1
,,2024-04-01T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
,,2024-04-01T03:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
,,2024-04-01T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
,,2024-04-01T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
,,2024-04-01T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
,,2024-04-01T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
,,2024-04-01T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
,,2024-04-01T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
,,2024-04-01T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.4
,,2024-04-01T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.17
,,2024-04-01T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
,,2024-04-01T03:40:00.000+00:00,feeder,1,N Current (RMS),A,28.9
,,2024-04-01T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
,,2024-04-01T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
,,2024-04-01T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
,,2024-04-01T03:40:00.000+00:00,transformer,,Temperature,C,12.3
,,2024-04-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-04-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.6
,,2024-04-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
,,2024-04-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.15
,,2024-04-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2024-04-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.85
,,2024-04-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
,,2024-04-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
,,2024-04-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
,,2024-04-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.25
,,2024-04-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,38.26
,,2024-04-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.42
,,2024-04-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
,,2024-04-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
,,2024-04-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
,,2024-04-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
,,2024-04-01T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
,,2024-04-01T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
,,2024-04-01T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
,,2024-04-01T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.3
,,2024-04-01T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.69
,,2024-04-01T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.05
,,2024-04-01T03:30:00.000+00:00,feeder,6,N Current (RMS),A,8.5
,,2024-04-01T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.2
,,2024-04-01T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.2
,,2024-04-01T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.2
,,2024-04-01T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
,,2024-04-01T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
,,2024-04-01T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
,,2024-04-01T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.06
,,2024-04-01T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.23
,,2024-04-01T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.67
,,2024-04-01T03:30:00.000+00:00,feeder,5,N Current (RMS),A,5.2
,,2024-04-01T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
,,2024-04-01T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
,,2024-04-01T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
,,2024-04-01T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-01T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
,,2024-04-01T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.91
,,2024-04-01T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
,,2024-04-01T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
,,2024-04-01T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.88
,,2024-04-01T03:30:00.000+00:00,feeder,4,N Current (RMS),A,17.2
,,2024-04-01T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
,,2024-04-01T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
,,2024-04-01T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
,,2024-04-01T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-01T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-04-01T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-04-01T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
,,2024-04-01T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-01T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-04-01T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
,,2024-04-01T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.95
,,2024-04-01T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
,,2024-04-01T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
,,2024-04-01T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.52
,,2024-04-01T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
,,2024-04-01T03:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
,,2024-04-01T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
,,2024-04-01T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
,,2024-04-01T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
,,2024-04-01T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
,,2024-04-01T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
,,2024-04-01T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
,,2024-04-01T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.88
,,2024-04-01T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.08
,,2024-04-01T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
,,2024-04-01T03:30:00.000+00:00,feeder,1,N Current (RMS),A,26.9
,,2024-04-01T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
,,2024-04-01T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
,,2024-04-01T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
,,2024-04-01T03:30:00.000+00:00,transformer,,Temperature,C,12.3
,,2024-04-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-04-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.44
,,2024-04-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
,,2024-04-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
,,2024-04-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2024-04-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.69
,,2024-04-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
,,2024-04-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
,,2024-04-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
,,2024-04-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.01
,,2024-04-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,38.59
,,2024-04-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.59
,,2024-04-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
,,2024-04-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
,,2024-04-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
,,2024-04-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
,,2024-04-01T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
,,2024-04-01T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
,,2024-04-01T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
,,2024-04-01T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.28
,,2024-04-01T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.81
,,2024-04-01T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.52
,,2024-04-01T03:20:00.000+00:00,feeder,6,N Current (RMS),A,6.5
,,2024-04-01T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
,,2024-04-01T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.7
,,2024-04-01T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.0
,,2024-04-01T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
,,2024-04-01T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
,,2024-04-01T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.12
,,2024-04-01T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.43
,,2024-04-01T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.65
,,2024-04-01T03:20:00.000+00:00,feeder,5,N Current (RMS),A,5.3
,,2024-04-01T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
,,2024-04-01T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
,,2024-04-01T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
,,2024-04-01T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
,,2024-04-01T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
,,2024-04-01T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.85
,,2024-04-01T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
,,2024-04-01T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
,,2024-04-01T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
,,2024-04-01T03:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
,,2024-04-01T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
,,2024-04-01T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
,,2024-04-01T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
,,2024-04-01T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-01T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
,,2024-04-01T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-04-01T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
,,2024-04-01T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-01T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-04-01T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
,,2024-04-01T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
,,2024-04-01T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
,,2024-04-01T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
,,2024-04-01T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
,,2024-04-01T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
,,2024-04-01T03:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
,,2024-04-01T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
,,2024-04-01T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
,,2024-04-01T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
,,2024-04-01T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
,,2024-04-01T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
,,2024-04-01T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
,,2024-04-01T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.95
,,2024-04-01T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.87
,,2024-04-01T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.73
,,2024-04-01T03:20:00.000+00:00,feeder,1,N Current (RMS),A,25.3
,,2024-04-01T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
,,2024-04-01T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
,,2024-04-01T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
,,2024-04-01T03:20:00.000+00:00,transformer,,Temperature,C,12.2
,,2024-04-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-04-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.08
,,2024-04-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2024-04-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
,,2024-04-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
,,2024-04-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
,,2024-04-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
,,2024-04-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
,,2024-04-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
,,2024-04-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.08
,,2024-04-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.33
,,2024-04-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.58
,,2024-04-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
,,2024-04-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
,,2024-04-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
,,2024-04-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
,,2024-04-01T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
,,2024-04-01T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
,,2024-04-01T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
,,2024-04-01T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.19
,,2024-04-01T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.98
,,2024-04-01T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.65
,,2024-04-01T03:10:00.000+00:00,feeder,6,N Current (RMS),A,7.2
,,2024-04-01T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
,,2024-04-01T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.3
,,2024-04-01T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.4
,,2024-04-01T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
,,2024-04-01T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
,,2024-04-01T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
,,2024-04-01T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.15
,,2024-04-01T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.44
,,2024-04-01T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.63
,,2024-04-01T03:10:00.000+00:00,feeder,5,N Current (RMS),A,5.3
,,2024-04-01T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
,,2024-04-01T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
,,2024-04-01T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
,,2024-04-01T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
,,2024-04-01T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
,,2024-04-01T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.35
,,2024-04-01T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
,,2024-04-01T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
,,2024-04-01T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
,,2024-04-01T03:10:00.000+00:00,feeder,4,N Current (RMS),A,10.4
,,2024-04-01T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
,,2024-04-01T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
,,2024-04-01T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
,,2024-04-01T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-04-01T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-01T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
,,2024-04-01T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-04-01T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
,,2024-04-01T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-01T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
,,2024-04-01T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-04-01T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-04-01T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.86
,,2024-04-01T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
,,2024-04-01T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
,,2024-04-01T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.07
,,2024-04-01T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
,,2024-04-01T03:10:00.000+00:00,feeder,2,N Current (RMS),A,23.3
,,2024-04-01T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
,,2024-04-01T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
,,2024-04-01T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
,,2024-04-01T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
,,2024-04-01T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
,,2024-04-01T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
,,2024-04-01T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.9
,,2024-04-01T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.85
,,2024-04-01T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
,,2024-04-01T03:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
,,2024-04-01T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
,,2024-04-01T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
,,2024-04-01T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
,,2024-04-01T03:10:00.000+00:00,transformer,,Temperature,C,12.1
,,2024-04-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-04-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.05
,,2024-04-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2024-04-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
,,2024-04-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-04-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.29
,,2024-04-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
,,2024-04-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,,2024-04-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
,,2024-04-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.64
,,2024-04-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.1
,,2024-04-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.45
,,2024-04-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
,,2024-04-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
,,2024-04-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
,,2024-04-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
,,2024-04-01T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
,,2024-04-01T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
,,2024-04-01T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
,,2024-04-01T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.34
,,2024-04-01T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.74
,,2024-04-01T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.87
,,2024-04-01T03:00:00.000+00:00,feeder,6,N Current (RMS),A,6.9
,,2024-04-01T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.3
,,2024-04-01T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
,,2024-04-01T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.0
,,2024-04-01T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
,,2024-04-01T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
,,2024-04-01T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
,,2024-04-01T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
,,2024-04-01T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.38
,,2024-04-01T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.7
,,2024-04-01T03:00:00.000+00:00,feeder,5,N Current (RMS),A,5.7
,,2024-04-01T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
,,2024-04-01T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
,,2024-04-01T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
,,2024-04-01T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
,,2024-04-01T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
,,2024-04-01T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.59
,,2024-04-01T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
,,2024-04-01T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
,,2024-04-01T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.45
,,2024-04-01T03:00:00.000+00:00,feeder,4,N Current (RMS),A,15.7
,,2024-04-01T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
,,2024-04-01T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
,,2024-04-01T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
,,2024-04-01T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-01T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-04-01T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-01T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
,,2024-04-01T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-01T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-04-01T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-04-01T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
,,2024-04-01T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
,,2024-04-01T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,,2024-04-01T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
,,2024-04-01T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
,,2024-04-01T03:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
,,2024-04-01T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
,,2024-04-01T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
,,2024-04-01T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
,,2024-04-01T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
,,2024-04-01T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
,,2024-04-01T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
,,2024-04-01T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.49
,,2024-04-01T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.88
,,2024-04-01T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.78
,,2024-04-01T03:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
,,2024-04-01T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
,,2024-04-01T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
,,2024-04-01T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
,,2024-04-01T03:00:00.000+00:00,transformer,,Temperature,C,12.1
,,2024-04-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-04-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.94
,,2024-04-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2024-04-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
,,2024-04-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-04-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.15
,,2024-04-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
,,2024-04-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
,,2024-04-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
,,2024-04-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.34
,,2024-04-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.89
,,2024-04-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.73
,,2024-04-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
,,2024-04-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
,,2024-04-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
,,2024-04-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
,,2024-04-01T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
,,2024-04-01T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
,,2024-04-01T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
,,2024-04-01T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.37
,,2024-04-01T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.71
,,2024-04-01T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.04
,,2024-04-01T02:50:00.000+00:00,feeder,6,N Current (RMS),A,6.2
,,2024-04-01T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
,,2024-04-01T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.3
,,2024-04-01T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.7
,,2024-04-01T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
,,2024-04-01T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
,,2024-04-01T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
,,2024-04-01T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.35
,,2024-04-01T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.13
,,2024-04-01T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.78
,,2024-04-01T02:50:00.000+00:00,feeder,5,N Current (RMS),A,6.0
,,2024-04-01T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
,,2024-04-01T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
,,2024-04-01T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
,,2024-04-01T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
,,2024-04-01T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
,,2024-04-01T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.02
,,2024-04-01T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
,,2024-04-01T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
,,2024-04-01T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.5
,,2024-04-01T02:50:00.000+00:00,feeder,4,N Current (RMS),A,16.3
,,2024-04-01T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
,,2024-04-01T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
,,2024-04-01T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
,,2024-04-01T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-01T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-04-01T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-01T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
,,2024-04-01T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-01T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-01T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
,,2024-04-01T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.7
,,2024-04-01T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
,,2024-04-01T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
,,2024-04-01T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
,,2024-04-01T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
,,2024-04-01T02:50:00.000+00:00,feeder,2,N Current (RMS),A,8.9
,,2024-04-01T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
,,2024-04-01T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
,,2024-04-01T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
,,2024-04-01T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
,,2024-04-01T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
,,2024-04-01T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
,,2024-04-01T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.23
,,2024-04-01T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.48
,,2024-04-01T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.78
,,2024-04-01T02:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
,,2024-04-01T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
,,2024-04-01T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
,,2024-04-01T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
,,2024-04-01T02:50:00.000+00:00,transformer,,Temperature,C,11.9
,,2024-04-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-04-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.96
,,2024-04-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
,,2024-04-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
,,2024-04-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2024-04-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
,,2024-04-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
,,2024-04-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
,,2024-04-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
,,2024-04-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.66
,,2024-04-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.05
,,2024-04-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.78
,,2024-04-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
,,2024-04-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
,,2024-04-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
,,2024-04-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
,,2024-04-01T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
,,2024-04-01T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
,,2024-04-01T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
,,2024-04-01T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.15
,,2024-04-01T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.8
,,2024-04-01T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.46
,,2024-04-01T02:40:00.000+00:00,feeder,6,N Current (RMS),A,7.4
,,2024-04-01T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.6
,,2024-04-01T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.8
,,2024-04-01T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.0
,,2024-04-01T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
,,2024-04-01T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
,,2024-04-01T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.55
,,2024-04-01T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.19
,,2024-04-01T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.71
,,2024-04-01T02:40:00.000+00:00,feeder,5,N Current (RMS),A,6.6
,,2024-04-01T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
,,2024-04-01T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
,,2024-04-01T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
,,2024-04-01T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
,,2024-04-01T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
,,2024-04-01T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.1
,,2024-04-01T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
,,2024-04-01T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
,,2024-04-01T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
,,2024-04-01T02:40:00.000+00:00,feeder,4,N Current (RMS),A,12.6
,,2024-04-01T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
,,2024-04-01T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
,,2024-04-01T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
,,2024-04-01T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-04-01T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
,,2024-04-01T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
,,2024-04-01T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-04-01T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
,,2024-04-01T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-01T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
,,2024-04-01T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-01T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
,,2024-04-01T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.87
,,2024-04-01T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
,,2024-04-01T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
,,2024-04-01T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
,,2024-04-01T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
,,2024-04-01T02:40:00.000+00:00,feeder,2,N Current (RMS),A,8.3
,,2024-04-01T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
,,2024-04-01T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
,,2024-04-01T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
,,2024-04-01T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
,,2024-04-01T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
,,2024-04-01T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
,,2024-04-01T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.51
,,2024-04-01T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.13
,,2024-04-01T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
,,2024-04-01T02:40:00.000+00:00,feeder,1,N Current (RMS),A,35.0
,,2024-04-01T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.9
,,2024-04-01T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
,,2024-04-01T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
,,2024-04-01T02:40:00.000+00:00,transformer,,Temperature,C,11.6
,,2024-04-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-04-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.85
,,2024-04-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
,,2024-04-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
,,2024-04-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
,,2024-04-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.41
,,2024-04-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
,,2024-04-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
,,2024-04-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
,,2024-04-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.74
,,2024-04-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.65
,,2024-04-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.59
,,2024-04-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
,,2024-04-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
,,2024-04-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
,,2024-04-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
,,2024-04-01T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
,,2024-04-01T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
,,2024-04-01T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
,,2024-04-01T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.58
,,2024-04-01T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.41
,,2024-04-01T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.87
,,2024-04-01T02:30:00.000+00:00,feeder,6,N Current (RMS),A,8.7
,,2024-04-01T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
,,2024-04-01T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.6
,,2024-04-01T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.1
,,2024-04-01T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
,,2024-04-01T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
,,2024-04-01T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
,,2024-04-01T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.51
,,2024-04-01T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.07
,,2024-04-01T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.73
,,2024-04-01T02:30:00.000+00:00,feeder,5,N Current (RMS),A,6.5
,,2024-04-01T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
,,2024-04-01T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
,,2024-04-01T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
,,2024-04-01T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
,,2024-04-01T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
,,2024-04-01T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.22
,,2024-04-01T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
,,2024-04-01T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
,,2024-04-01T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.94
,,2024-04-01T02:30:00.000+00:00,feeder,4,N Current (RMS),A,14.2
,,2024-04-01T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
,,2024-04-01T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
,,2024-04-01T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
,,2024-04-01T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-01T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-04-01T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-01T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
,,2024-04-01T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-01T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-01T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
,,2024-04-01T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.96
,,2024-04-01T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
,,2024-04-01T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
,,2024-04-01T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
,,2024-04-01T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
,,2024-04-01T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
,,2024-04-01T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
,,2024-04-01T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
,,2024-04-01T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
,,2024-04-01T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
,,2024-04-01T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
,,2024-04-01T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
,,2024-04-01T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.63
,,2024-04-01T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.13
,,2024-04-01T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.15
,,2024-04-01T02:30:00.000+00:00,feeder,1,N Current (RMS),A,22.9
,,2024-04-01T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
,,2024-04-01T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
,,2024-04-01T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
,,2024-04-01T02:30:00.000+00:00,transformer,,Temperature,C,11.4
,,2024-04-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-04-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
,,2024-04-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
,,2024-04-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
,,2024-04-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2024-04-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
,,2024-04-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2024-04-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
,,2024-04-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
,,2024-04-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.22
,,2024-04-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.96
,,2024-04-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.53
,,2024-04-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
,,2024-04-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
,,2024-04-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
,,2024-04-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
,,2024-04-01T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
,,2024-04-01T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
,,2024-04-01T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
,,2024-04-01T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.88
,,2024-04-01T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.27
,,2024-04-01T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.93
,,2024-04-01T02:20:00.000+00:00,feeder,6,N Current (RMS),A,7.5
,,2024-04-01T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.1
,,2024-04-01T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.0
,,2024-04-01T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.6
,,2024-04-01T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
,,2024-04-01T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
,,2024-04-01T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
,,2024-04-01T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.36
,,2024-04-01T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.1
,,2024-04-01T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.45
,,2024-04-01T02:20:00.000+00:00,feeder,5,N Current (RMS),A,6.2
,,2024-04-01T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
,,2024-04-01T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
,,2024-04-01T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
,,2024-04-01T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
,,2024-04-01T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
,,2024-04-01T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.73
,,2024-04-01T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
,,2024-04-01T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
,,2024-04-01T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.12
,,2024-04-01T02:20:00.000+00:00,feeder,4,N Current (RMS),A,19.1
,,2024-04-01T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
,,2024-04-01T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
,,2024-04-01T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
,,2024-04-01T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-01T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-04-01T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-01T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
,,2024-04-01T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-01T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-01T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
,,2024-04-01T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
,,2024-04-01T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
,,2024-04-01T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
,,2024-04-01T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
,,2024-04-01T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
,,2024-04-01T02:20:00.000+00:00,feeder,2,N Current (RMS),A,7.5
,,2024-04-01T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
,,2024-04-01T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
,,2024-04-01T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
,,2024-04-01T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
,,2024-04-01T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
,,2024-04-01T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
,,2024-04-01T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
,,2024-04-01T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.01
,,2024-04-01T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
,,2024-04-01T02:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
,,2024-04-01T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
,,2024-04-01T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
,,2024-04-01T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
,,2024-04-01T02:20:00.000+00:00,transformer,,Temperature,C,11.1
,,2024-04-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-04-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.75
,,2024-04-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2024-04-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
,,2024-04-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
,,2024-04-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
,,2024-04-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
,,2024-04-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
,,2024-04-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
,,2024-04-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.77
,,2024-04-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.65
