Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.24
,,2024-04-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
,,2024-04-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
,,2024-04-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
,,2024-04-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
,,2024-04-01T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
,,2024-04-01T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
,,2024-04-01T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
,,2024-04-01T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.95
,,2024-04-01T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.78
,,2024-04-01T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.09
,,2024-04-01T02:10:00.000+00:00,feeder,6,N Current (RMS),A,8.7
,,2024-04-01T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
,,2024-04-01T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.9
,,2024-04-01T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.1
,,2024-04-01T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
,,2024-04-01T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
,,2024-04-01T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
,,2024-04-01T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.39
,,2024-04-01T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.12
,,2024-04-01T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.88
,,2024-04-01T02:10:00.000+00:00,feeder,5,N Current (RMS),A,6.2
,,2024-04-01T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
,,2024-04-01T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
,,2024-04-01T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
,,2024-04-01T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
,,2024-04-01T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.01
,,2024-04-01T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
,,2024-04-01T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
,,2024-04-01T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.62
,,2024-04-01T02:10:00.000+00:00,feeder,4,N Current (RMS),A,15.4
,,2024-04-01T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
,,2024-04-01T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
,,2024-04-01T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
,,2024-04-01T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-01T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-04-01T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-01T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
,,2024-04-01T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-01T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
,,2024-04-01T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-01T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
,,2024-04-01T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
,,2024-04-01T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
,,2024-04-01T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
,,2024-04-01T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
,,2024-04-01T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
,,2024-04-01T02:10:00.000+00:00,feeder,2,N Current (RMS),A,7.5
,,2024-04-01T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
,,2024-04-01T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
,,2024-04-01T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
,,2024-04-01T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
,,2024-04-01T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
,,2024-04-01T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
,,2024-04-01T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.36
,,2024-04-01T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.14
,,2024-04-01T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.54
,,2024-04-01T02:10:00.000+00:00,feeder,1,N Current (RMS),A,23.5
,,2024-04-01T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
,,2024-04-01T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
,,2024-04-01T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
,,2024-04-01T02:10:00.000+00:00,transformer,,Temperature,C,10.8
,,2024-04-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
,,2024-04-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
,,2024-04-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
,,2024-04-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
,,2024-04-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
,,2024-04-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
,,2024-04-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
,,2024-04-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
,,2024-04-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
,,2024-04-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.15
,,2024-04-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.65
,,2024-04-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.93
,,2024-04-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
,,2024-04-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
,,2024-04-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
,,2024-04-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
,,2024-04-01T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
,,2024-04-01T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
,,2024-04-01T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
,,2024-04-01T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.91
,,2024-04-01T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.33
,,2024-04-01T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.88
,,2024-04-01T02:00:00.000+00:00,feeder,6,N Current (RMS),A,7.4
,,2024-04-01T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.3
,,2024-04-01T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.8
,,2024-04-01T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.8
,,2024-04-01T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
,,2024-04-01T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
,,2024-04-01T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
,,2024-04-01T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
,,2024-04-01T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.09
,,2024-04-01T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.92
,,2024-04-01T02:00:00.000+00:00,feeder,5,N Current (RMS),A,5.9
,,2024-04-01T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
,,2024-04-01T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
,,2024-04-01T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
,,2024-04-01T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
,,2024-04-01T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
,,2024-04-01T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.16
,,2024-04-01T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
,,2024-04-01T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
,,2024-04-01T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.8
,,2024-04-01T02:00:00.000+00:00,feeder,4,N Current (RMS),A,12.7
,,2024-04-01T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
,,2024-04-01T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
,,2024-04-01T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
,,2024-04-01T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-01T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
,,2024-04-01T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-01T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
,,2024-04-01T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-01T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
,,2024-04-01T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-01T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
,,2024-04-01T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
,,2024-04-01T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
,,2024-04-01T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
,,2024-04-01T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
,,2024-04-01T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
,,2024-04-01T02:00:00.000+00:00,feeder,2,N Current (RMS),A,6.5
,,2024-04-01T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
,,2024-04-01T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
,,2024-04-01T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
,,2024-04-01T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
,,2024-04-01T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
,,2024-04-01T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
,,2024-04-01T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.44
,,2024-04-01T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.01
,,2024-04-01T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
,,2024-04-01T02:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
,,2024-04-01T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
,,2024-04-01T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
,,2024-04-01T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
,,2024-04-01T02:00:00.000+00:00,transformer,,Temperature,C,10.5
,,2024-04-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2024-04-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
,,2024-04-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
,,2024-04-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
,,2024-04-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
,,2024-04-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
,,2024-04-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
,,2024-04-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
,,2024-04-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
,,2024-04-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.24
,,2024-04-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.39
,,2024-04-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.6
,,2024-04-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
,,2024-04-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
,,2024-04-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
,,2024-04-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
,,2024-04-01T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
,,2024-04-01T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
,,2024-04-01T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
,,2024-04-01T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.8
,,2024-04-01T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.18
,,2024-04-01T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.25
,,2024-04-01T01:50:00.000+00:00,feeder,6,N Current (RMS),A,7.4
,,2024-04-01T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.3
,,2024-04-01T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.2
,,2024-04-01T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.0
,,2024-04-01T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
,,2024-04-01T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
,,2024-04-01T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
,,2024-04-01T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
,,2024-04-01T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
,,2024-04-01T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.84
,,2024-04-01T01:50:00.000+00:00,feeder,5,N Current (RMS),A,5.9
,,2024-04-01T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
,,2024-04-01T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
,,2024-04-01T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
,,2024-04-01T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
,,2024-04-01T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
,,2024-04-01T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.95
,,2024-04-01T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
,,2024-04-01T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
,,2024-04-01T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.83
,,2024-04-01T01:50:00.000+00:00,feeder,4,N Current (RMS),A,15.2
,,2024-04-01T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
,,2024-04-01T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
,,2024-04-01T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
,,2024-04-01T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-04-01T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-01T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
,,2024-04-01T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-01T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
,,2024-04-01T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-01T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
,,2024-04-01T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-01T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
,,2024-04-01T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
,,2024-04-01T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
,,2024-04-01T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
,,2024-04-01T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
,,2024-04-01T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
,,2024-04-01T01:50:00.000+00:00,feeder,2,N Current (RMS),A,7.6
,,2024-04-01T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
,,2024-04-01T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
,,2024-04-01T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
,,2024-04-01T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
,,2024-04-01T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
,,2024-04-01T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
,,2024-04-01T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.18
,,2024-04-01T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.18
,,2024-04-01T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
,,2024-04-01T01:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
,,2024-04-01T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
,,2024-04-01T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
,,2024-04-01T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
,,2024-04-01T01:50:00.000+00:00,transformer,,Temperature,C,10.3
,,2024-04-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-04-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
,,2024-04-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
,,2024-04-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
,,2024-04-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
,,2024-04-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
,,2024-04-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
,,2024-04-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
,,2024-04-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
,,2024-04-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.04
,,2024-04-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.73
,,2024-04-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.35
,,2024-04-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
,,2024-04-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
,,2024-04-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
,,2024-04-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
,,2024-04-01T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
,,2024-04-01T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
,,2024-04-01T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
,,2024-04-01T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.71
,,2024-04-01T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.07
,,2024-04-01T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.19
,,2024-04-01T01:40:00.000+00:00,feeder,6,N Current (RMS),A,7.2
,,2024-04-01T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.7
,,2024-04-01T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.9
,,2024-04-01T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.7
,,2024-04-01T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
,,2024-04-01T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
,,2024-04-01T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
,,2024-04-01T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
,,2024-04-01T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.45
,,2024-04-01T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.85
,,2024-04-01T01:40:00.000+00:00,feeder,5,N Current (RMS),A,6.0
,,2024-04-01T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
,,2024-04-01T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
,,2024-04-01T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
,,2024-04-01T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
,,2024-04-01T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
,,2024-04-01T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.27
,,2024-04-01T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
,,2024-04-01T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
,,2024-04-01T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.37
,,2024-04-01T01:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
,,2024-04-01T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
,,2024-04-01T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
,,2024-04-01T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
,,2024-04-01T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-01T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-04-01T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-01T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
,,2024-04-01T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-01T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-01T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
,,2024-04-01T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
,,2024-04-01T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
,,2024-04-01T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
,,2024-04-01T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
,,2024-04-01T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
,,2024-04-01T01:40:00.000+00:00,feeder,2,N Current (RMS),A,6.5
,,2024-04-01T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
,,2024-04-01T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
,,2024-04-01T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
,,2024-04-01T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
,,2024-04-01T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
,,2024-04-01T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
,,2024-04-01T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.75
,,2024-04-01T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.14
,,2024-04-01T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
,,2024-04-01T01:40:00.000+00:00,feeder,1,N Current (RMS),A,27.7
,,2024-04-01T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
,,2024-04-01T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
,,2024-04-01T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
,,2024-04-01T01:40:00.000+00:00,transformer,,Temperature,C,10.2
,,2024-04-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-04-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
,,2024-04-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
,,2024-04-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
,,2024-04-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2024-04-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
,,2024-04-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
,,2024-04-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
,,2024-04-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
,,2024-04-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.36
,,2024-04-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.09
,,2024-04-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.52
,,2024-04-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
,,2024-04-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
,,2024-04-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
,,2024-04-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
,,2024-04-01T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
,,2024-04-01T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
,,2024-04-01T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
,,2024-04-01T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.82
,,2024-04-01T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.16
,,2024-04-01T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.19
,,2024-04-01T01:30:00.000+00:00,feeder,6,N Current (RMS),A,7.3
,,2024-04-01T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
,,2024-04-01T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.1
,,2024-04-01T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.6
,,2024-04-01T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
,,2024-04-01T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
,,2024-04-01T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
,,2024-04-01T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.32
,,2024-04-01T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.37
,,2024-04-01T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.88
,,2024-04-01T01:30:00.000+00:00,feeder,5,N Current (RMS),A,6.1
,,2024-04-01T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
,,2024-04-01T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
,,2024-04-01T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
,,2024-04-01T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
,,2024-04-01T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
,,2024-04-01T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.85
,,2024-04-01T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
,,2024-04-01T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
,,2024-04-01T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.63
,,2024-04-01T01:30:00.000+00:00,feeder,4,N Current (RMS),A,17.6
,,2024-04-01T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
,,2024-04-01T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
,,2024-04-01T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
,,2024-04-01T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-01T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-04-01T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-01T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
,,2024-04-01T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-01T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-01T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
,,2024-04-01T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
,,2024-04-01T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
,,2024-04-01T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
,,2024-04-01T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
,,2024-04-01T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
,,2024-04-01T01:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
,,2024-04-01T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
,,2024-04-01T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
,,2024-04-01T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-04-01T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
,,2024-04-01T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
,,2024-04-01T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
,,2024-04-01T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.67
,,2024-04-01T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.08
,,2024-04-01T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
,,2024-04-01T01:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
,,2024-04-01T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
,,2024-04-01T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
,,2024-04-01T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
,,2024-04-01T01:30:00.000+00:00,transformer,,Temperature,C,10.1
,,2024-04-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-04-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
,,2024-04-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
,,2024-04-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
,,2024-04-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2024-04-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
,,2024-04-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
,,2024-04-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
,,2024-04-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
,,2024-04-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.38
,,2024-04-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.75
,,2024-04-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.73
,,2024-04-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
,,2024-04-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
,,2024-04-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
,,2024-04-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
,,2024-04-01T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
,,2024-04-01T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
,,2024-04-01T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
,,2024-04-01T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.89
,,2024-04-01T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.44
,,2024-04-01T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.03
,,2024-04-01T01:20:00.000+00:00,feeder,6,N Current (RMS),A,7.9
,,2024-04-01T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.3
,,2024-04-01T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.2
,,2024-04-01T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.3
,,2024-04-01T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
,,2024-04-01T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
,,2024-04-01T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
,,2024-04-01T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.62
,,2024-04-01T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.29
,,2024-04-01T01:20:00.000+00:00,feeder,5,N Current (RMS),A,5.9
,,2024-04-01T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
,,2024-04-01T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
,,2024-04-01T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
,,2024-04-01T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
,,2024-04-01T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
,,2024-04-01T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.99
,,2024-04-01T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
,,2024-04-01T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
,,2024-04-01T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
,,2024-04-01T01:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
,,2024-04-01T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
,,2024-04-01T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
,,2024-04-01T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
,,2024-04-01T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-01T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
,,2024-04-01T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-01T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
,,2024-04-01T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-01T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
,,2024-04-01T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-04-01T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
,,2024-04-01T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
,,2024-04-01T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
,,2024-04-01T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
,,2024-04-01T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
,,2024-04-01T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
,,2024-04-01T01:20:00.000+00:00,feeder,2,N Current (RMS),A,6.4
,,2024-04-01T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
,,2024-04-01T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
,,2024-04-01T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
,,2024-04-01T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
,,2024-04-01T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
,,2024-04-01T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,,2024-04-01T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.95
,,2024-04-01T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.37
,,2024-04-01T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
,,2024-04-01T01:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
,,2024-04-01T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
,,2024-04-01T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
,,2024-04-01T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
,,2024-04-01T01:20:00.000+00:00,transformer,,Temperature,C,9.9
,,2024-04-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-04-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
,,2024-04-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
,,2024-04-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
,,2024-04-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
,,2024-04-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
,,2024-04-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
,,2024-04-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
,,2024-04-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
,,2024-04-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.6
,,2024-04-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.38
,,2024-04-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.22
,,2024-04-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
,,2024-04-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
,,2024-04-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
,,2024-04-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
,,2024-04-01T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
,,2024-04-01T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
,,2024-04-01T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.73
,,2024-04-01T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.47
,,2024-04-01T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.27
,,2024-04-01T01:10:00.000+00:00,feeder,6,N Current (RMS),A,7.4
,,2024-04-01T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.7
,,2024-04-01T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.3
,,2024-04-01T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.0
,,2024-04-01T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
,,2024-04-01T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
,,2024-04-01T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
,,2024-04-01T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
,,2024-04-01T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.85
,,2024-04-01T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.12
,,2024-04-01T01:10:00.000+00:00,feeder,5,N Current (RMS),A,5.8
,,2024-04-01T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
,,2024-04-01T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
,,2024-04-01T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
,,2024-04-01T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
,,2024-04-01T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.19
,,2024-04-01T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.64
,,2024-04-01T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
,,2024-04-01T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.18
,,2024-04-01T01:10:00.000+00:00,feeder,4,N Current (RMS),A,12.7
,,2024-04-01T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
,,2024-04-01T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
,,2024-04-01T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
,,2024-04-01T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-01T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
,,2024-04-01T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-01T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
,,2024-04-01T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-01T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
,,2024-04-01T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-04-01T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
,,2024-04-01T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
,,2024-04-01T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
,,2024-04-01T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
,,2024-04-01T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
,,2024-04-01T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
,,2024-04-01T01:10:00.000+00:00,feeder,2,N Current (RMS),A,8.1
,,2024-04-01T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
,,2024-04-01T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
,,2024-04-01T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-04-01T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
,,2024-04-01T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
,,2024-04-01T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
,,2024-04-01T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.52
,,2024-04-01T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.11
,,2024-04-01T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
,,2024-04-01T01:10:00.000+00:00,feeder,1,N Current (RMS),A,31.4
,,2024-04-01T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
,,2024-04-01T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
,,2024-04-01T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
,,2024-04-01T01:10:00.000+00:00,transformer,,Temperature,C,9.9
,,2024-04-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2024-04-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
,,2024-04-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
,,2024-04-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
,,2024-04-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2024-04-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
,,2024-04-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
,,2024-04-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
,,2024-04-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
,,2024-04-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.05
,,2024-04-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.43
,,2024-04-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.59
,,2024-04-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
,,2024-04-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
,,2024-04-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
,,2024-04-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
,,2024-04-01T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
,,2024-04-01T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
,,2024-04-01T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
,,2024-04-01T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.6
,,2024-04-01T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.48
,,2024-04-01T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.28
,,2024-04-01T01:00:00.000+00:00,feeder,6,N Current (RMS),A,8.3
,,2024-04-01T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.7
,,2024-04-01T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.3
,,2024-04-01T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.9
,,2024-04-01T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
,,2024-04-01T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
,,2024-04-01T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
,,2024-04-01T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.34
,,2024-04-01T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.25
,,2024-04-01T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.73
,,2024-04-01T01:00:00.000+00:00,feeder,5,N Current (RMS),A,6.0
,,2024-04-01T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
,,2024-04-01T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
,,2024-04-01T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
,,2024-04-01T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
,,2024-04-01T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
,,2024-04-01T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.69
,,2024-04-01T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
,,2024-04-01T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
,,2024-04-01T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.72
,,2024-04-01T01:00:00.000+00:00,feeder,4,N Current (RMS),A,17.3
,,2024-04-01T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
,,2024-04-01T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
,,2024-04-01T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
,,2024-04-01T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-01T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-04-01T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-01T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
,,2024-04-01T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-01T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-01T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-04-01T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
,,2024-04-01T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
,,2024-04-01T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
,,2024-04-01T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
,,2024-04-01T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
,,2024-04-01T01:00:00.000+00:00,feeder,2,N Current (RMS),A,8.1
,,2024-04-01T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
,,2024-04-01T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
,,2024-04-01T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
,,2024-04-01T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
,,2024-04-01T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
,,2024-04-01T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
,,2024-04-01T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.66
,,2024-04-01T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.97
,,2024-04-01T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.11
,,2024-04-01T01:00:00.000+00:00,feeder,1,N Current (RMS),A,26.4
,,2024-04-01T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
,,2024-04-01T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
,,2024-04-01T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
,,2024-04-01T01:00:00.000+00:00,transformer,,Temperature,C,9.9
,,2024-04-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2024-04-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
,,2024-04-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
,,2024-04-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
,,2024-04-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
,,2024-04-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
,,2024-04-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
,,2024-04-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
,,2024-04-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
,,2024-04-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.25
,,2024-04-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.26
,,2024-04-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.48
,,2024-04-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
,,2024-04-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
,,2024-04-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
,,2024-04-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
,,2024-04-01T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
,,2024-04-01T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
,,2024-04-01T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
,,2024-04-01T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.5
,,2024-04-01T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.56
,,2024-04-01T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.04
,,2024-04-01T00:50:00.000+00:00,feeder,6,N Current (RMS),A,8.8
,,2024-04-01T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
,,2024-04-01T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.9
,,2024-04-01T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.3
,,2024-04-01T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
,,2024-04-01T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
,,2024-04-01T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.88
,,2024-04-01T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.31
,,2024-04-01T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.96
,,2024-04-01T00:50:00.000+00:00,feeder,5,N Current (RMS),A,8.9
,,2024-04-01T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
,,2024-04-01T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
,,2024-04-01T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
,,2024-04-01T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
,,2024-04-01T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,,2024-04-01T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.8
,,2024-04-01T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
,,2024-04-01T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
,,2024-04-01T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.08
,,2024-04-01T00:50:00.000+00:00,feeder,4,N Current (RMS),A,13.6
,,2024-04-01T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
,,2024-04-01T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
,,2024-04-01T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
,,2024-04-01T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-01T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
,,2024-04-01T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-01T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
,,2024-04-01T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-01T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
,,2024-04-01T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-01T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
,,2024-04-01T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
,,2024-04-01T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
,,2024-04-01T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
,,2024-04-01T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
,,2024-04-01T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
,,2024-04-01T00:50:00.000+00:00,feeder,2,N Current (RMS),A,6.3
,,2024-04-01T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
,,2024-04-01T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
,,2024-04-01T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
,,2024-04-01T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
,,2024-04-01T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
,,2024-04-01T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
,,2024-04-01T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.07
,,2024-04-01T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.58
,,2024-04-01T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
,,2024-04-01T00:50:00.000+00:00,feeder,1,N Current (RMS),A,24.2
,,2024-04-01T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
,,2024-04-01T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
,,2024-04-01T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
,,2024-04-01T00:50:00.000+00:00,transformer,,Temperature,C,9.9
,,2024-04-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-04-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
,,2024-04-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
,,2024-04-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
,,2024-04-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
,,2024-04-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
,,2024-04-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
,,2024-04-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
,,2024-04-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
,,2024-04-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.13
,,2024-04-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.58
,,2024-04-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.63
,,2024-04-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
,,2024-04-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
,,2024-04-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
,,2024-04-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
,,2024-04-01T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
,,2024-04-01T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
,,2024-04-01T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
,,2024-04-01T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.23
,,2024-04-01T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.52
,,2024-04-01T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.31
,,2024-04-01T00:40:00.000+00:00,feeder,6,N Current (RMS),A,8.3
,,2024-04-01T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.4
,,2024-04-01T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.6
,,2024-04-01T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.3
,,2024-04-01T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
,,2024-04-01T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
,,2024-04-01T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
,,2024-04-01T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.37
,,2024-04-01T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.26
,,2024-04-01T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.84
,,2024-04-01T00:40:00.000+00:00,feeder,5,N Current (RMS),A,6.1
,,2024-04-01T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
,,2024-04-01T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
,,2024-04-01T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
,,2024-04-01T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
,,2024-04-01T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
,,2024-04-01T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.37
,,2024-04-01T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
,,2024-04-01T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
,,2024-04-01T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
,,2024-04-01T00:40:00.000+00:00,feeder,4,N Current (RMS),A,13.8
,,2024-04-01T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
,,2024-04-01T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
,,2024-04-01T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
