Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-01T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
,,2024-04-01T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-01T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
,,2024-04-01T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-01T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
,,2024-04-01T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-01T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
,,2024-04-01T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.85
,,2024-04-01T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
,,2024-04-01T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
,,2024-04-01T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
,,2024-04-01T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
,,2024-04-01T00:40:00.000+00:00,feeder,2,N Current (RMS),A,9.4
,,2024-04-01T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
,,2024-04-01T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
,,2024-04-01T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
,,2024-04-01T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
,,2024-04-01T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
,,2024-04-01T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
,,2024-04-01T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.35
,,2024-04-01T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.99
,,2024-04-01T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
,,2024-04-01T00:40:00.000+00:00,feeder,1,N Current (RMS),A,26.5
,,2024-04-01T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
,,2024-04-01T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
,,2024-04-01T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
,,2024-04-01T00:40:00.000+00:00,transformer,,Temperature,C,9.8
,,2024-04-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-04-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
,,2024-04-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2024-04-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
,,2024-04-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
,,2024-04-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
,,2024-04-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
,,2024-04-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
,,2024-04-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
,,2024-04-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.3
,,2024-04-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.67
,,2024-04-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.92
,,2024-04-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
,,2024-04-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
,,2024-04-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
,,2024-04-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
,,2024-04-01T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.37
,,2024-04-01T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
,,2024-04-01T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
,,2024-04-01T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.64
,,2024-04-01T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.37
,,2024-04-01T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.11
,,2024-04-01T00:30:00.000+00:00,feeder,6,N Current (RMS),A,8.4
,,2024-04-01T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
,,2024-04-01T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.1
,,2024-04-01T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.9
,,2024-04-01T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
,,2024-04-01T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
,,2024-04-01T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
,,2024-04-01T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.34
,,2024-04-01T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.03
,,2024-04-01T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.84
,,2024-04-01T00:30:00.000+00:00,feeder,5,N Current (RMS),A,6.1
,,2024-04-01T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
,,2024-04-01T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
,,2024-04-01T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
,,2024-04-01T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
,,2024-04-01T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
,,2024-04-01T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.1
,,2024-04-01T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
,,2024-04-01T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
,,2024-04-01T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.32
,,2024-04-01T00:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
,,2024-04-01T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
,,2024-04-01T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
,,2024-04-01T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
,,2024-04-01T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-01T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
,,2024-04-01T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-01T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
,,2024-04-01T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-01T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
,,2024-04-01T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-04-01T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
,,2024-04-01T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
,,2024-04-01T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
,,2024-04-01T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
,,2024-04-01T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
,,2024-04-01T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
,,2024-04-01T00:30:00.000+00:00,feeder,2,N Current (RMS),A,5.8
,,2024-04-01T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
,,2024-04-01T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
,,2024-04-01T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
,,2024-04-01T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
,,2024-04-01T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
,,2024-04-01T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
,,2024-04-01T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.19
,,2024-04-01T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.39
,,2024-04-01T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.17
,,2024-04-01T00:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
,,2024-04-01T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
,,2024-04-01T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
,,2024-04-01T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
,,2024-04-01T00:30:00.000+00:00,transformer,,Temperature,C,9.7
,,2024-04-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-04-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
,,2024-04-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
,,2024-04-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
,,2024-04-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
,,2024-04-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
,,2024-04-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
,,2024-04-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
,,2024-04-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
,,2024-04-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.34
,,2024-04-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.07
,,2024-04-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.2
,,2024-04-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
,,2024-04-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
,,2024-04-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
,,2024-04-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
,,2024-04-01T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
,,2024-04-01T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
,,2024-04-01T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
,,2024-04-01T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.63
,,2024-04-01T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.47
,,2024-04-01T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.49
,,2024-04-01T00:20:00.000+00:00,feeder,6,N Current (RMS),A,9.5
,,2024-04-01T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
,,2024-04-01T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.5
,,2024-04-01T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.7
,,2024-04-01T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
,,2024-04-01T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
,,2024-04-01T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
,,2024-04-01T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
,,2024-04-01T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.3
,,2024-04-01T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.81
,,2024-04-01T00:20:00.000+00:00,feeder,5,N Current (RMS),A,6.0
,,2024-04-01T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
,,2024-04-01T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
,,2024-04-01T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
,,2024-04-01T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
,,2024-04-01T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
,,2024-04-01T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.27
,,2024-04-01T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
,,2024-04-01T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
,,2024-04-01T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,,2024-04-01T00:20:00.000+00:00,feeder,4,N Current (RMS),A,18.7
,,2024-04-01T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
,,2024-04-01T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
,,2024-04-01T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
,,2024-04-01T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-01T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
,,2024-04-01T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-01T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
,,2024-04-01T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-01T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-01T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-04-01T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.84
,,2024-04-01T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
,,2024-04-01T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
,,2024-04-01T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
,,2024-04-01T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
,,2024-04-01T00:20:00.000+00:00,feeder,2,N Current (RMS),A,8.8
,,2024-04-01T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
,,2024-04-01T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
,,2024-04-01T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-04-01T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
,,2024-04-01T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
,,2024-04-01T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
,,2024-04-01T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.62
,,2024-04-01T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.41
,,2024-04-01T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.45
,,2024-04-01T00:20:00.000+00:00,feeder,1,N Current (RMS),A,28.2
,,2024-04-01T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
,,2024-04-01T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
,,2024-04-01T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
,,2024-04-01T00:20:00.000+00:00,transformer,,Temperature,C,9.7
,,2024-04-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2024-04-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
,,2024-04-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
,,2024-04-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
,,2024-04-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2024-04-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
,,2024-04-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
,,2024-04-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
,,2024-04-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
,,2024-04-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.6
,,2024-04-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.9
,,2024-04-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.37
,,2024-04-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
,,2024-04-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
,,2024-04-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
,,2024-04-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
,,2024-04-01T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
,,2024-04-01T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
,,2024-04-01T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
,,2024-04-01T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.83
,,2024-04-01T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.6
,,2024-04-01T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.91
,,2024-04-01T00:10:00.000+00:00,feeder,6,N Current (RMS),A,8.9
,,2024-04-01T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
,,2024-04-01T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
,,2024-04-01T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.8
,,2024-04-01T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
,,2024-04-01T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
,,2024-04-01T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
,,2024-04-01T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.39
,,2024-04-01T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.33
,,2024-04-01T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.08
,,2024-04-01T00:10:00.000+00:00,feeder,5,N Current (RMS),A,6.3
,,2024-04-01T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
,,2024-04-01T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
,,2024-04-01T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
,,2024-04-01T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
,,2024-04-01T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
,,2024-04-01T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.04
,,2024-04-01T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.46
,,2024-04-01T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.27
,,2024-04-01T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.25
,,2024-04-01T00:10:00.000+00:00,feeder,4,N Current (RMS),A,16.6
,,2024-04-01T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
,,2024-04-01T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
,,2024-04-01T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
,,2024-04-01T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-01T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-04-01T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-01T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
,,2024-04-01T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-01T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-01T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
,,2024-04-01T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
,,2024-04-01T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
,,2024-04-01T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
,,2024-04-01T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
,,2024-04-01T00:10:00.000+00:00,feeder,2,N Current (RMS),A,6.9
,,2024-04-01T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
,,2024-04-01T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
,,2024-04-01T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
,,2024-04-01T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
,,2024-04-01T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
,,2024-04-01T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
,,2024-04-01T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.04
,,2024-04-01T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.19
,,2024-04-01T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
,,2024-04-01T00:10:00.000+00:00,feeder,1,N Current (RMS),A,26.3
,,2024-04-01T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
,,2024-04-01T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
,,2024-04-01T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
,,2024-04-01T00:10:00.000+00:00,transformer,,Temperature,C,9.8
,,2024-04-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-04-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
,,2024-04-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
,,2024-04-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
,,2024-04-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
,,2024-04-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
,,2024-04-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
,,2024-04-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
,,2024-04-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
,,2024-04-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.99
,,2024-04-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.54
,,2024-04-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.35
,,2024-04-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
,,2024-04-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
,,2024-04-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
,,2024-04-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
,,2024-04-01T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
,,2024-04-01T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
,,2024-04-01T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
,,2024-04-01T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.68
,,2024-04-01T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.8
,,2024-04-01T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.46
,,2024-04-01T00:00:00.000+00:00,feeder,6,N Current (RMS),A,9.9
,,2024-04-01T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.1
,,2024-04-01T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.1
,,2024-04-01T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.6
,,2024-04-01T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
,,2024-04-01T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-01T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
,,2024-04-01T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.4
,,2024-04-01T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.74
,,2024-04-01T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.48
,,2024-04-01T00:00:00.000+00:00,feeder,5,N Current (RMS),A,6.5
,,2024-04-01T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
,,2024-04-01T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
,,2024-04-01T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
,,2024-04-01T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-01T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
,,2024-04-01T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.48
,,2024-04-01T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
,,2024-04-01T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
,,2024-04-01T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.05
,,2024-04-01T00:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
,,2024-04-01T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
,,2024-04-01T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
,,2024-04-01T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
,,2024-04-01T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-01T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
,,2024-04-01T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-01T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
,,2024-04-01T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-01T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-01T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
,,2024-04-01T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.85
,,2024-04-01T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
,,2024-04-01T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
,,2024-04-01T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
,,2024-04-01T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
,,2024-04-01T00:00:00.000+00:00,feeder,2,N Current (RMS),A,7.8
,,2024-04-01T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
,,2024-04-01T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
,,2024-04-01T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
,,2024-04-01T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
,,2024-04-01T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
,,2024-04-01T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
,,2024-04-01T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.04
,,2024-04-01T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.37
,,2024-04-01T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.28
,,2024-04-01T00:00:00.000+00:00,feeder,1,N Current (RMS),A,25.6
,,2024-04-01T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
,,2024-04-01T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
,,2024-04-01T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
,,2024-04-01T00:00:00.000+00:00,transformer,,Temperature,C,9.8
,,2024-04-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-04-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
,,2024-04-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
,,2024-04-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
,,2024-04-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
,,2024-04-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
,,2024-04-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2024-04-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
,,2024-04-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
,,2024-04-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.47
,,2024-04-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.56
,,2024-04-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.14
,,2024-04-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
,,2024-04-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
,,2024-04-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
,,2024-04-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
,,2024-04-02T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
,,2024-04-02T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
,,2024-04-02T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.31
,,2024-04-02T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.38
,,2024-04-02T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.28
,,2024-04-02T23:50:00.000+00:00,feeder,6,N Current (RMS),A,10.3
,,2024-04-02T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
,,2024-04-02T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.1
,,2024-04-02T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.6
,,2024-04-02T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-02T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
,,2024-04-02T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.69
,,2024-04-02T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.55
,,2024-04-02T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.81
,,2024-04-02T23:50:00.000+00:00,feeder,5,N Current (RMS),A,13.1
,,2024-04-02T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
,,2024-04-02T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
,,2024-04-02T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
,,2024-04-02T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
,,2024-04-02T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
,,2024-04-02T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.94
,,2024-04-02T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
,,2024-04-02T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
,,2024-04-02T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.18
,,2024-04-02T23:50:00.000+00:00,feeder,4,N Current (RMS),A,21.3
,,2024-04-02T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
,,2024-04-02T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
,,2024-04-02T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
,,2024-04-02T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-02T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-02T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-04-02T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
,,2024-04-02T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-02T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
,,2024-04-02T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
,,2024-04-02T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
,,2024-04-02T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
,,2024-04-02T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
,,2024-04-02T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
,,2024-04-02T23:50:00.000+00:00,feeder,2,N Current (RMS),A,5.6
,,2024-04-02T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
,,2024-04-02T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
,,2024-04-02T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
,,2024-04-02T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
,,2024-04-02T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
,,2024-04-02T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
,,2024-04-02T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.14
,,2024-04-02T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.26
,,2024-04-02T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.73
,,2024-04-02T23:50:00.000+00:00,feeder,1,N Current (RMS),A,23.7
,,2024-04-02T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
,,2024-04-02T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
,,2024-04-02T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
,,2024-04-02T23:50:00.000+00:00,transformer,,Temperature,C,13.4
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.92
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.6
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.72
,,2024-04-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
,,2024-04-02T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
,,2024-04-02T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
,,2024-04-02T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-02T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.49
,,2024-04-02T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.71
,,2024-04-02T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.42
,,2024-04-02T23:40:00.000+00:00,feeder,6,N Current (RMS),A,13.5
,,2024-04-02T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.7
,,2024-04-02T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.8
,,2024-04-02T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.2
,,2024-04-02T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
,,2024-04-02T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-02T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
,,2024-04-02T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.72
,,2024-04-02T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.46
,,2024-04-02T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.82
,,2024-04-02T23:40:00.000+00:00,feeder,5,N Current (RMS),A,13.4
,,2024-04-02T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
,,2024-04-02T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
,,2024-04-02T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
,,2024-04-02T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
,,2024-04-02T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
,,2024-04-02T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.86
,,2024-04-02T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
,,2024-04-02T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
,,2024-04-02T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.39
,,2024-04-02T23:40:00.000+00:00,feeder,4,N Current (RMS),A,32.8
,,2024-04-02T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
,,2024-04-02T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
,,2024-04-02T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.3
,,2024-04-02T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-04-02T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-02T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
,,2024-04-02T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
,,2024-04-02T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-02T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-04-02T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
,,2024-04-02T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
,,2024-04-02T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
,,2024-04-02T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
,,2024-04-02T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
,,2024-04-02T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
,,2024-04-02T23:40:00.000+00:00,feeder,2,N Current (RMS),A,6.2
,,2024-04-02T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
,,2024-04-02T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
,,2024-04-02T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
,,2024-04-02T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
,,2024-04-02T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
,,2024-04-02T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
,,2024-04-02T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.09
,,2024-04-02T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.16
,,2024-04-02T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.63
,,2024-04-02T23:40:00.000+00:00,feeder,1,N Current (RMS),A,24.3
,,2024-04-02T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.4
,,2024-04-02T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
,,2024-04-02T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.3
,,2024-04-02T23:40:00.000+00:00,transformer,,Temperature,C,13.3
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.24
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.55
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,41.33
,,2024-04-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
,,2024-04-02T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
,,2024-04-02T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
,,2024-04-02T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
,,2024-04-02T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.78
,,2024-04-02T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.34
,,2024-04-02T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.27
,,2024-04-02T23:30:00.000+00:00,feeder,6,N Current (RMS),A,10.9
,,2024-04-02T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.1
,,2024-04-02T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.4
,,2024-04-02T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.8
,,2024-04-02T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
,,2024-04-02T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
,,2024-04-02T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
,,2024-04-02T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.6
,,2024-04-02T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.04
,,2024-04-02T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.6
,,2024-04-02T23:30:00.000+00:00,feeder,5,N Current (RMS),A,12.7
,,2024-04-02T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
,,2024-04-02T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
,,2024-04-02T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
,,2024-04-02T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
,,2024-04-02T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
,,2024-04-02T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.65
,,2024-04-02T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
,,2024-04-02T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
,,2024-04-02T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.35
,,2024-04-02T23:30:00.000+00:00,feeder,4,N Current (RMS),A,24.3
,,2024-04-02T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
,,2024-04-02T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
,,2024-04-02T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
,,2024-04-02T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-02T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-02T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-04-02T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
,,2024-04-02T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-02T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
,,2024-04-02T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
,,2024-04-02T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
,,2024-04-02T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
,,2024-04-02T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
,,2024-04-02T23:30:00.000+00:00,feeder,2,N Current (RMS),A,6.5
,,2024-04-02T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
,,2024-04-02T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
,,2024-04-02T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
,,2024-04-02T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
,,2024-04-02T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
,,2024-04-02T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
,,2024-04-02T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.86
,,2024-04-02T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.87
,,2024-04-02T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.51
,,2024-04-02T23:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
,,2024-04-02T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
,,2024-04-02T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
,,2024-04-02T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.7
,,2024-04-02T23:30:00.000+00:00,transformer,,Temperature,C,13.1
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.16
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.83
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.24
,,2024-04-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
,,2024-04-02T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
,,2024-04-02T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
,,2024-04-02T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
,,2024-04-02T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.4
,,2024-04-02T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.97
,,2024-04-02T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.1
,,2024-04-02T23:20:00.000+00:00,feeder,6,N Current (RMS),A,9.8
,,2024-04-02T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.9
,,2024-04-02T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.5
,,2024-04-02T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.2
,,2024-04-02T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
,,2024-04-02T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-02T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
,,2024-04-02T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.45
,,2024-04-02T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.4
,,2024-04-02T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.65
,,2024-04-02T23:20:00.000+00:00,feeder,5,N Current (RMS),A,15.3
,,2024-04-02T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
,,2024-04-02T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
,,2024-04-02T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
,,2024-04-02T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
,,2024-04-02T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.02
,,2024-04-02T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.76
,,2024-04-02T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
,,2024-04-02T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
,,2024-04-02T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.87
,,2024-04-02T23:20:00.000+00:00,feeder,4,N Current (RMS),A,15.1
,,2024-04-02T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
,,2024-04-02T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
,,2024-04-02T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
,,2024-04-02T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-02T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-04-02T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-04-02T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-02T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
,,2024-04-02T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-04-02T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-04-02T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
,,2024-04-02T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
,,2024-04-02T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
,,2024-04-02T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
,,2024-04-02T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
,,2024-04-02T23:20:00.000+00:00,feeder,2,N Current (RMS),A,6.2
,,2024-04-02T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
,,2024-04-02T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
,,2024-04-02T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
,,2024-04-02T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
,,2024-04-02T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
,,2024-04-02T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
,,2024-04-02T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.2
,,2024-04-02T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.46
,,2024-04-02T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.79
,,2024-04-02T23:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
,,2024-04-02T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
,,2024-04-02T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
,,2024-04-02T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
,,2024-04-02T23:20:00.000+00:00,transformer,,Temperature,C,12.9
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.24
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.01
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.48
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.91
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.07
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.12
,,2024-04-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
,,2024-04-02T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
,,2024-04-02T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
,,2024-04-02T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
,,2024-04-02T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.11
,,2024-04-02T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.48
,,2024-04-02T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.79
,,2024-04-02T23:10:00.000+00:00,feeder,6,N Current (RMS),A,25.2
,,2024-04-02T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.2
,,2024-04-02T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.5
,,2024-04-02T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.3
,,2024-04-02T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
,,2024-04-02T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
,,2024-04-02T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
,,2024-04-02T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.58
,,2024-04-02T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.8
,,2024-04-02T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.73
,,2024-04-02T23:10:00.000+00:00,feeder,5,N Current (RMS),A,15.2
,,2024-04-02T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
,,2024-04-02T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
,,2024-04-02T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
,,2024-04-02T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
,,2024-04-02T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
,,2024-04-02T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.97
,,2024-04-02T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
,,2024-04-02T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.55
,,2024-04-02T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.1
,,2024-04-02T23:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
,,2024-04-02T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
,,2024-04-02T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
,,2024-04-02T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
,,2024-04-02T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-02T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-04-02T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-04-02T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
,,2024-04-02T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-02T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
,,2024-04-02T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
,,2024-04-02T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
,,2024-04-02T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
,,2024-04-02T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,,2024-04-02T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
,,2024-04-02T23:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
,,2024-04-02T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
,,2024-04-02T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
,,2024-04-02T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-04-02T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
,,2024-04-02T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
,,2024-04-02T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
,,2024-04-02T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.83
,,2024-04-02T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.27
,,2024-04-02T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.36
,,2024-04-02T23:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
,,2024-04-02T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
,,2024-04-02T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
,,2024-04-02T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.7
,,2024-04-02T23:10:00.000+00:00,transformer,,Temperature,C,12.8
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.12
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.94
