Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.32
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.56
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.13
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,43.53
,,2024-04-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
,,2024-04-02T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
,,2024-04-02T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
,,2024-04-02T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.97
,,2024-04-02T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.34
,,2024-04-02T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.69
,,2024-04-02T23:00:00.000+00:00,feeder,6,N Current (RMS),A,19.2
,,2024-04-02T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.3
,,2024-04-02T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.8
,,2024-04-02T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.3
,,2024-04-02T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
,,2024-04-02T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
,,2024-04-02T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
,,2024-04-02T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.73
,,2024-04-02T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.75
,,2024-04-02T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.22
,,2024-04-02T23:00:00.000+00:00,feeder,5,N Current (RMS),A,20.9
,,2024-04-02T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
,,2024-04-02T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
,,2024-04-02T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
,,2024-04-02T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
,,2024-04-02T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
,,2024-04-02T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.46
,,2024-04-02T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
,,2024-04-02T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.69
,,2024-04-02T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.74
,,2024-04-02T23:00:00.000+00:00,feeder,4,N Current (RMS),A,26.9
,,2024-04-02T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
,,2024-04-02T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
,,2024-04-02T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
,,2024-04-02T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-02T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-02T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
,,2024-04-02T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
,,2024-04-02T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-02T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
,,2024-04-02T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
,,2024-04-02T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
,,2024-04-02T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
,,2024-04-02T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
,,2024-04-02T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
,,2024-04-02T23:00:00.000+00:00,feeder,2,N Current (RMS),A,6.0
,,2024-04-02T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
,,2024-04-02T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
,,2024-04-02T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
,,2024-04-02T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
,,2024-04-02T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
,,2024-04-02T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
,,2024-04-02T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.24
,,2024-04-02T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.2
,,2024-04-02T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.54
,,2024-04-02T23:00:00.000+00:00,feeder,1,N Current (RMS),A,26.6
,,2024-04-02T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.4
,,2024-04-02T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
,,2024-04-02T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.8
,,2024-04-02T23:00:00.000+00:00,transformer,,Temperature,C,12.6
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.74
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.49
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.76
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.1
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.58
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,44.91
,,2024-04-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
,,2024-04-02T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
,,2024-04-02T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
,,2024-04-02T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
,,2024-04-02T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.98
,,2024-04-02T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.51
,,2024-04-02T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.05
,,2024-04-02T22:50:00.000+00:00,feeder,6,N Current (RMS),A,10.6
,,2024-04-02T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.4
,,2024-04-02T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.7
,,2024-04-02T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.8
,,2024-04-02T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
,,2024-04-02T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
,,2024-04-02T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
,,2024-04-02T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.29
,,2024-04-02T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.41
,,2024-04-02T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.72
,,2024-04-02T22:50:00.000+00:00,feeder,5,N Current (RMS),A,16.2
,,2024-04-02T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
,,2024-04-02T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
,,2024-04-02T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
,,2024-04-02T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
,,2024-04-02T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.91
,,2024-04-02T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.82
,,2024-04-02T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
,,2024-04-02T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.98
,,2024-04-02T22:50:00.000+00:00,feeder,4,N Current (RMS),A,25.3
,,2024-04-02T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
,,2024-04-02T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
,,2024-04-02T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
,,2024-04-02T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-02T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-02T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-04-02T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
,,2024-04-02T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
,,2024-04-02T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-02T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-04-02T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-04-02T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.86
,,2024-04-02T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
,,2024-04-02T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
,,2024-04-02T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
,,2024-04-02T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
,,2024-04-02T22:50:00.000+00:00,feeder,2,N Current (RMS),A,8.4
,,2024-04-02T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
,,2024-04-02T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
,,2024-04-02T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
,,2024-04-02T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
,,2024-04-02T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
,,2024-04-02T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
,,2024-04-02T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.56
,,2024-04-02T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.51
,,2024-04-02T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.13
,,2024-04-02T22:50:00.000+00:00,feeder,1,N Current (RMS),A,33.0
,,2024-04-02T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.4
,,2024-04-02T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,117.8
,,2024-04-02T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.2
,,2024-04-02T22:50:00.000+00:00,transformer,,Temperature,C,12.5
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.49
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.2
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.68
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.95
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,46.4
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,43.38
,,2024-04-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
,,2024-04-02T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
,,2024-04-02T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
,,2024-04-02T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
,,2024-04-02T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.99
,,2024-04-02T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.36
,,2024-04-02T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
,,2024-04-02T22:40:00.000+00:00,feeder,6,N Current (RMS),A,10.2
,,2024-04-02T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
,,2024-04-02T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.3
,,2024-04-02T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.6
,,2024-04-02T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
,,2024-04-02T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
,,2024-04-02T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
,,2024-04-02T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.17
,,2024-04-02T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.51
,,2024-04-02T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.55
,,2024-04-02T22:40:00.000+00:00,feeder,5,N Current (RMS),A,9.9
,,2024-04-02T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
,,2024-04-02T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
,,2024-04-02T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
,,2024-04-02T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
,,2024-04-02T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
,,2024-04-02T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.34
,,2024-04-02T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
,,2024-04-02T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
,,2024-04-02T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.65
,,2024-04-02T22:40:00.000+00:00,feeder,4,N Current (RMS),A,19.1
,,2024-04-02T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
,,2024-04-02T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
,,2024-04-02T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
,,2024-04-02T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-02T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-02T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
,,2024-04-02T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
,,2024-04-02T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-04-02T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
,,2024-04-02T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-02T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-04-02T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
,,2024-04-02T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
,,2024-04-02T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
,,2024-04-02T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
,,2024-04-02T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
,,2024-04-02T22:40:00.000+00:00,feeder,2,N Current (RMS),A,5.6
,,2024-04-02T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
,,2024-04-02T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
,,2024-04-02T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
,,2024-04-02T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
,,2024-04-02T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
,,2024-04-02T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
,,2024-04-02T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.95
,,2024-04-02T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.58
,,2024-04-02T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.52
,,2024-04-02T22:40:00.000+00:00,feeder,1,N Current (RMS),A,41.8
,,2024-04-02T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.1
,,2024-04-02T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
,,2024-04-02T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
,,2024-04-02T22:40:00.000+00:00,transformer,,Temperature,C,12.1
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.8
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.68
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.22
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.98
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.32
,,2024-04-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
,,2024-04-02T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
,,2024-04-02T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
,,2024-04-02T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
,,2024-04-02T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.35
,,2024-04-02T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.16
,,2024-04-02T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.51
,,2024-04-02T22:30:00.000+00:00,feeder,6,N Current (RMS),A,9.4
,,2024-04-02T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.9
,,2024-04-02T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.5
,,2024-04-02T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,14.5
,,2024-04-02T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
,,2024-04-02T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
,,2024-04-02T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
,,2024-04-02T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.52
,,2024-04-02T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.2
,,2024-04-02T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.47
,,2024-04-02T22:30:00.000+00:00,feeder,5,N Current (RMS),A,11.3
,,2024-04-02T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
,,2024-04-02T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
,,2024-04-02T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
,,2024-04-02T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
,,2024-04-02T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
,,2024-04-02T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.22
,,2024-04-02T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
,,2024-04-02T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.89
,,2024-04-02T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.86
,,2024-04-02T22:30:00.000+00:00,feeder,4,N Current (RMS),A,16.4
,,2024-04-02T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
,,2024-04-02T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
,,2024-04-02T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
,,2024-04-02T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-02T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-04-02T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
,,2024-04-02T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-04-02T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-04-02T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
,,2024-04-02T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-04-02T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
,,2024-04-02T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.42
,,2024-04-02T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
,,2024-04-02T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
,,2024-04-02T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
,,2024-04-02T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
,,2024-04-02T22:30:00.000+00:00,feeder,2,N Current (RMS),A,9.7
,,2024-04-02T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
,,2024-04-02T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
,,2024-04-02T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-04-02T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
,,2024-04-02T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
,,2024-04-02T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
,,2024-04-02T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.11
,,2024-04-02T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.27
,,2024-04-02T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.61
,,2024-04-02T22:30:00.000+00:00,feeder,1,N Current (RMS),A,36.2
,,2024-04-02T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.1
,,2024-04-02T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
,,2024-04-02T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
,,2024-04-02T22:30:00.000+00:00,transformer,,Temperature,C,12.1
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.69
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.07
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.88
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.8
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,45.13
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.99
,,2024-04-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
,,2024-04-02T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
,,2024-04-02T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
,,2024-04-02T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
,,2024-04-02T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.84
,,2024-04-02T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.21
,,2024-04-02T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.52
,,2024-04-02T22:20:00.000+00:00,feeder,6,N Current (RMS),A,10.4
,,2024-04-02T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.1
,,2024-04-02T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.8
,,2024-04-02T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,14.9
,,2024-04-02T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
,,2024-04-02T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
,,2024-04-02T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.69
,,2024-04-02T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.02
,,2024-04-02T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.45
,,2024-04-02T22:20:00.000+00:00,feeder,5,N Current (RMS),A,12.1
,,2024-04-02T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
,,2024-04-02T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
,,2024-04-02T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
,,2024-04-02T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.87
,,2024-04-02T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
,,2024-04-02T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.8
,,2024-04-02T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
,,2024-04-02T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.49
,,2024-04-02T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.66
,,2024-04-02T22:20:00.000+00:00,feeder,4,N Current (RMS),A,27.2
,,2024-04-02T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
,,2024-04-02T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
,,2024-04-02T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
,,2024-04-02T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-02T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-02T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-02T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
,,2024-04-02T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-02T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
,,2024-04-02T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-02T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-02T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
,,2024-04-02T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
,,2024-04-02T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
,,2024-04-02T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
,,2024-04-02T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
,,2024-04-02T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
,,2024-04-02T22:20:00.000+00:00,feeder,2,N Current (RMS),A,7.4
,,2024-04-02T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
,,2024-04-02T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
,,2024-04-02T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
,,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
,,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
,,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
,,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.07
,,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.57
,,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.05
,,2024-04-02T22:20:00.000+00:00,feeder,1,N Current (RMS),A,28.9
,,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
,,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.6
,,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.9
,,2024-04-02T22:20:00.000+00:00,transformer,,Temperature,C,12.2
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.2
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.74
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.31
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.93
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,44.13
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.16
,,2024-04-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
,,2024-04-02T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
,,2024-04-02T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
,,2024-04-02T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
,,2024-04-02T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.74
,,2024-04-02T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.99
,,2024-04-02T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.66
,,2024-04-02T22:10:00.000+00:00,feeder,6,N Current (RMS),A,13.0
,,2024-04-02T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
,,2024-04-02T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.2
,,2024-04-02T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.6
,,2024-04-02T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
,,2024-04-02T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-04-02T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
,,2024-04-02T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.29
,,2024-04-02T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.48
,,2024-04-02T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.7
,,2024-04-02T22:10:00.000+00:00,feeder,5,N Current (RMS),A,10.3
,,2024-04-02T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
,,2024-04-02T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
,,2024-04-02T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
,,2024-04-02T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.05
,,2024-04-02T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
,,2024-04-02T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.54
,,2024-04-02T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
,,2024-04-02T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.94
,,2024-04-02T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.74
,,2024-04-02T22:10:00.000+00:00,feeder,4,N Current (RMS),A,28.4
,,2024-04-02T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
,,2024-04-02T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
,,2024-04-02T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
,,2024-04-02T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-02T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-04-02T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-02T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
,,2024-04-02T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-02T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
,,2024-04-02T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-04-02T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-04-02T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
,,2024-04-02T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
,,2024-04-02T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
,,2024-04-02T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
,,2024-04-02T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
,,2024-04-02T22:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
,,2024-04-02T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
,,2024-04-02T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
,,2024-04-02T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
,,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
,,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
,,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.29
,,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.22
,,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.42
,,2024-04-02T22:10:00.000+00:00,feeder,1,N Current (RMS),A,36.4
,,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.0
,,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,123.5
,,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.4
,,2024-04-02T22:10:00.000+00:00,transformer,,Temperature,C,12.1
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.59
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.63
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.02
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,53.94
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.14
,,2024-04-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
,,2024-04-02T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
,,2024-04-02T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
,,2024-04-02T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
,,2024-04-02T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.79
,,2024-04-02T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.46
,,2024-04-02T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.06
,,2024-04-02T22:00:00.000+00:00,feeder,6,N Current (RMS),A,13.9
,,2024-04-02T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.9
,,2024-04-02T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
,,2024-04-02T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.6
,,2024-04-02T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
,,2024-04-02T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
,,2024-04-02T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
,,2024-04-02T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.24
,,2024-04-02T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.59
,,2024-04-02T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.77
,,2024-04-02T22:00:00.000+00:00,feeder,5,N Current (RMS),A,10.3
,,2024-04-02T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
,,2024-04-02T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
,,2024-04-02T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
,,2024-04-02T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
,,2024-04-02T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
,,2024-04-02T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.75
,,2024-04-02T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
,,2024-04-02T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
,,2024-04-02T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.75
,,2024-04-02T22:00:00.000+00:00,feeder,4,N Current (RMS),A,21.9
,,2024-04-02T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
,,2024-04-02T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
,,2024-04-02T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
,,2024-04-02T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-02T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-04-02T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-02T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
,,2024-04-02T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
,,2024-04-02T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-04-02T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
,,2024-04-02T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
,,2024-04-02T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
,,2024-04-02T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
,,2024-04-02T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
,,2024-04-02T22:00:00.000+00:00,feeder,2,N Current (RMS),A,6.8
,,2024-04-02T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
,,2024-04-02T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
,,2024-04-02T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
,,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
,,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
,,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.25
,,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.15
,,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.22
,,2024-04-02T22:00:00.000+00:00,feeder,1,N Current (RMS),A,33.7
,,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.7
,,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.4
,,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.4
,,2024-04-02T22:00:00.000+00:00,transformer,,Temperature,C,11.7
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.51
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.78
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.48
,,2024-04-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
,,2024-04-02T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
,,2024-04-02T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
,,2024-04-02T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
,,2024-04-02T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.78
,,2024-04-02T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.91
,,2024-04-02T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.01
,,2024-04-02T21:50:00.000+00:00,feeder,6,N Current (RMS),A,15.5
,,2024-04-02T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.6
,,2024-04-02T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.4
,,2024-04-02T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.7
,,2024-04-02T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
,,2024-04-02T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
,,2024-04-02T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.03
,,2024-04-02T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.22
,,2024-04-02T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.71
,,2024-04-02T21:50:00.000+00:00,feeder,5,N Current (RMS),A,18.5
,,2024-04-02T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
,,2024-04-02T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
,,2024-04-02T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
,,2024-04-02T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.04
,,2024-04-02T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.92
,,2024-04-02T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.99
,,2024-04-02T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
,,2024-04-02T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
,,2024-04-02T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.69
,,2024-04-02T21:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
,,2024-04-02T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
,,2024-04-02T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
,,2024-04-02T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
,,2024-04-02T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-02T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-04-02T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
,,2024-04-02T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-04-02T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-02T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
,,2024-04-02T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-04-02T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
,,2024-04-02T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.66
,,2024-04-02T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
,,2024-04-02T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
,,2024-04-02T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
,,2024-04-02T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
,,2024-04-02T21:50:00.000+00:00,feeder,2,N Current (RMS),A,8.2
,,2024-04-02T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
,,2024-04-02T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
,,2024-04-02T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
,,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
,,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
,,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.82
,,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.07
,,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.82
,,2024-04-02T21:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
,,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
,,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.7
,,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.8
,,2024-04-02T21:50:00.000+00:00,transformer,,Temperature,C,11.8
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.58
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,47.19
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.71
,,2024-04-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
,,2024-04-02T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
,,2024-04-02T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
,,2024-04-02T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
,,2024-04-02T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.9
,,2024-04-02T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.85
,,2024-04-02T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.7
,,2024-04-02T21:40:00.000+00:00,feeder,6,N Current (RMS),A,13.7
,,2024-04-02T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.8
,,2024-04-02T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.2
,,2024-04-02T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.0
,,2024-04-02T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
,,2024-04-02T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
,,2024-04-02T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
,,2024-04-02T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.79
,,2024-04-02T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.75
,,2024-04-02T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.59
,,2024-04-02T21:40:00.000+00:00,feeder,5,N Current (RMS),A,12.3
,,2024-04-02T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
,,2024-04-02T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.1
,,2024-04-02T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
,,2024-04-02T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
,,2024-04-02T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.02
,,2024-04-02T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.13
,,2024-04-02T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.46
,,2024-04-02T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.11
,,2024-04-02T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.76
,,2024-04-02T21:40:00.000+00:00,feeder,4,N Current (RMS),A,21.6
,,2024-04-02T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
,,2024-04-02T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
,,2024-04-02T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
,,2024-04-02T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-04-02T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-04-02T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
,,2024-04-02T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-02T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
,,2024-04-02T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-02T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-04-02T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
,,2024-04-02T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
,,2024-04-02T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
,,2024-04-02T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
,,2024-04-02T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
,,2024-04-02T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
,,2024-04-02T21:40:00.000+00:00,feeder,2,N Current (RMS),A,5.5
,,2024-04-02T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
,,2024-04-02T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
,,2024-04-02T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
,,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
,,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
,,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.22
,,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.43
,,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.06
,,2024-04-02T21:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
,,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.9
,,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.1
,,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
,,2024-04-02T21:40:00.000+00:00,transformer,,Temperature,C,11.7
,,2024-04-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-04-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
,,2024-04-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2024-04-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
,,2024-04-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2024-04-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
,,2024-04-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
,,2024-04-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
,,2024-04-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
,,2024-04-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.4
,,2024-04-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,50.29
,,2024-04-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.52
,,2024-04-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
,,2024-04-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
,,2024-04-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
,,2024-04-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
,,2024-04-02T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
,,2024-04-02T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
,,2024-04-02T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
,,2024-04-02T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.47
,,2024-04-02T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.88
,,2024-04-02T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.57
,,2024-04-02T21:30:00.000+00:00,feeder,6,N Current (RMS),A,14.6
,,2024-04-02T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
,,2024-04-02T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.4
,,2024-04-02T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.0
,,2024-04-02T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
,,2024-04-02T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
,,2024-04-02T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
,,2024-04-02T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.3
,,2024-04-02T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.73
,,2024-04-02T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.57
,,2024-04-02T21:30:00.000+00:00,feeder,5,N Current (RMS),A,13.8
,,2024-04-02T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
,,2024-04-02T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
,,2024-04-02T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
,,2024-04-02T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
,,2024-04-02T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
