Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.88
,,2024-04-02T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
,,2024-04-02T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.82
,,2024-04-02T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.25
,,2024-04-02T21:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
,,2024-04-02T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
,,2024-04-02T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
,,2024-04-02T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
,,2024-04-02T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-02T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-02T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-02T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
,,2024-04-02T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
,,2024-04-02T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-04-02T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
,,2024-04-02T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.72
,,2024-04-02T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
,,2024-04-02T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
,,2024-04-02T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
,,2024-04-02T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
,,2024-04-02T21:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
,,2024-04-02T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
,,2024-04-02T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
,,2024-04-02T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
,,2024-04-02T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
,,2024-04-02T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
,,2024-04-02T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
,,2024-04-02T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.65
,,2024-04-02T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.82
,,2024-04-02T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.37
,,2024-04-02T21:30:00.000+00:00,feeder,1,N Current (RMS),A,33.2
,,2024-04-02T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.1
,,2024-04-02T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.3
,,2024-04-02T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.7
,,2024-04-02T21:30:00.000+00:00,transformer,,Temperature,C,11.8
,,2024-04-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-04-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
,,2024-04-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2024-04-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
,,2024-04-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-04-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
,,2024-04-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
,,2024-04-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
,,2024-04-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
,,2024-04-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.36
,,2024-04-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,48.17
,,2024-04-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.22
,,2024-04-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
,,2024-04-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
,,2024-04-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
,,2024-04-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
,,2024-04-02T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
,,2024-04-02T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
,,2024-04-02T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
,,2024-04-02T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.71
,,2024-04-02T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.01
,,2024-04-02T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.81
,,2024-04-02T21:20:00.000+00:00,feeder,6,N Current (RMS),A,24.0
,,2024-04-02T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,52.7
,,2024-04-02T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.2
,,2024-04-02T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.9
,,2024-04-02T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
,,2024-04-02T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
,,2024-04-02T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
,,2024-04-02T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.27
,,2024-04-02T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.12
,,2024-04-02T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.03
,,2024-04-02T21:20:00.000+00:00,feeder,5,N Current (RMS),A,14.0
,,2024-04-02T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
,,2024-04-02T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
,,2024-04-02T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
,,2024-04-02T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
,,2024-04-02T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
,,2024-04-02T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.18
,,2024-04-02T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.77
,,2024-04-02T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
,,2024-04-02T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.7
,,2024-04-02T21:20:00.000+00:00,feeder,4,N Current (RMS),A,29.4
,,2024-04-02T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
,,2024-04-02T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
,,2024-04-02T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
,,2024-04-02T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-02T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
,,2024-04-02T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
,,2024-04-02T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-04-02T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
,,2024-04-02T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-04-02T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
,,2024-04-02T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
,,2024-04-02T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
,,2024-04-02T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
,,2024-04-02T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
,,2024-04-02T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
,,2024-04-02T21:20:00.000+00:00,feeder,2,N Current (RMS),A,6.2
,,2024-04-02T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
,,2024-04-02T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
,,2024-04-02T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
,,2024-04-02T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
,,2024-04-02T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
,,2024-04-02T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
,,2024-04-02T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.64
,,2024-04-02T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.34
,,2024-04-02T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.86
,,2024-04-02T21:20:00.000+00:00,feeder,1,N Current (RMS),A,35.6
,,2024-04-02T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.4
,,2024-04-02T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.7
,,2024-04-02T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,109.0
,,2024-04-02T21:20:00.000+00:00,transformer,,Temperature,C,12.0
,,2024-04-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-04-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
,,2024-04-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2024-04-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
,,2024-04-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-04-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
,,2024-04-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
,,2024-04-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
,,2024-04-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
,,2024-04-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.77
,,2024-04-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.2
,,2024-04-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.38
,,2024-04-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
,,2024-04-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
,,2024-04-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
,,2024-04-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
,,2024-04-02T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
,,2024-04-02T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
,,2024-04-02T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
,,2024-04-02T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.06
,,2024-04-02T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.78
,,2024-04-02T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.88
,,2024-04-02T21:10:00.000+00:00,feeder,6,N Current (RMS),A,13.2
,,2024-04-02T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.4
,,2024-04-02T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
,,2024-04-02T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.8
,,2024-04-02T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
,,2024-04-02T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
,,2024-04-02T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
,,2024-04-02T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.24
,,2024-04-02T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.5
,,2024-04-02T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.79
,,2024-04-02T21:10:00.000+00:00,feeder,5,N Current (RMS),A,13.9
,,2024-04-02T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
,,2024-04-02T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
,,2024-04-02T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
,,2024-04-02T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
,,2024-04-02T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
,,2024-04-02T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.59
,,2024-04-02T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
,,2024-04-02T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
,,2024-04-02T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.24
,,2024-04-02T21:10:00.000+00:00,feeder,4,N Current (RMS),A,28.3
,,2024-04-02T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
,,2024-04-02T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
,,2024-04-02T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
,,2024-04-02T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-04-02T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-04-02T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
,,2024-04-02T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-02T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
,,2024-04-02T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-04-02T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
,,2024-04-02T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.78
,,2024-04-02T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
,,2024-04-02T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
,,2024-04-02T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
,,2024-04-02T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
,,2024-04-02T21:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
,,2024-04-02T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
,,2024-04-02T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
,,2024-04-02T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-04-02T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
,,2024-04-02T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
,,2024-04-02T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
,,2024-04-02T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.11
,,2024-04-02T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.56
,,2024-04-02T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.21
,,2024-04-02T21:10:00.000+00:00,feeder,1,N Current (RMS),A,37.4
,,2024-04-02T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.5
,,2024-04-02T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.8
,,2024-04-02T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.6
,,2024-04-02T21:10:00.000+00:00,transformer,,Temperature,C,11.9
,,2024-04-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
,,2024-04-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
,,2024-04-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2024-04-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
,,2024-04-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-04-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
,,2024-04-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
,,2024-04-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
,,2024-04-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
,,2024-04-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.32
,,2024-04-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.27
,,2024-04-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.63
,,2024-04-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
,,2024-04-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
,,2024-04-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
,,2024-04-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
,,2024-04-02T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
,,2024-04-02T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
,,2024-04-02T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
,,2024-04-02T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.54
,,2024-04-02T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.3
,,2024-04-02T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.9
,,2024-04-02T21:00:00.000+00:00,feeder,6,N Current (RMS),A,13.6
,,2024-04-02T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
,,2024-04-02T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.6
,,2024-04-02T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.8
,,2024-04-02T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
,,2024-04-02T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
,,2024-04-02T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
,,2024-04-02T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.44
,,2024-04-02T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.84
,,2024-04-02T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.88
,,2024-04-02T21:00:00.000+00:00,feeder,5,N Current (RMS),A,16.3
,,2024-04-02T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
,,2024-04-02T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.1
,,2024-04-02T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
,,2024-04-02T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.22
,,2024-04-02T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.18
,,2024-04-02T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
,,2024-04-02T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.09
,,2024-04-02T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.46
,,2024-04-02T21:00:00.000+00:00,feeder,4,N Current (RMS),A,28.5
,,2024-04-02T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
,,2024-04-02T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
,,2024-04-02T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
,,2024-04-02T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-02T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-02T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
,,2024-04-02T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
,,2024-04-02T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-04-02T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
,,2024-04-02T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
,,2024-04-02T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
,,2024-04-02T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
,,2024-04-02T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
,,2024-04-02T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
,,2024-04-02T21:00:00.000+00:00,feeder,2,N Current (RMS),A,5.1
,,2024-04-02T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
,,2024-04-02T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
,,2024-04-02T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
,,2024-04-02T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
,,2024-04-02T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-02T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
,,2024-04-02T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.63
,,2024-04-02T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.32
,,2024-04-02T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.45
,,2024-04-02T21:00:00.000+00:00,feeder,1,N Current (RMS),A,39.4
,,2024-04-02T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.1
,,2024-04-02T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.2
,,2024-04-02T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.4
,,2024-04-02T21:00:00.000+00:00,transformer,,Temperature,C,11.7
,,2024-04-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
,,2024-04-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.81
,,2024-04-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
,,2024-04-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.41
,,2024-04-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2024-04-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.71
,,2024-04-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
,,2024-04-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
,,2024-04-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
,,2024-04-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.55
,,2024-04-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,54.02
,,2024-04-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.05
,,2024-04-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
,,2024-04-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
,,2024-04-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
,,2024-04-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
,,2024-04-02T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
,,2024-04-02T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
,,2024-04-02T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
,,2024-04-02T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.86
,,2024-04-02T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.39
,,2024-04-02T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.02
,,2024-04-02T20:50:00.000+00:00,feeder,6,N Current (RMS),A,25.5
,,2024-04-02T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,52.8
,,2024-04-02T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.9
,,2024-04-02T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.0
,,2024-04-02T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
,,2024-04-02T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
,,2024-04-02T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
,,2024-04-02T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.43
,,2024-04-02T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.42
,,2024-04-02T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.18
,,2024-04-02T20:50:00.000+00:00,feeder,5,N Current (RMS),A,11.1
,,2024-04-02T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
,,2024-04-02T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
,,2024-04-02T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
,,2024-04-02T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,,2024-04-02T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.99
,,2024-04-02T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.68
,,2024-04-02T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.89
,,2024-04-02T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.19
,,2024-04-02T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.5
,,2024-04-02T20:50:00.000+00:00,feeder,4,N Current (RMS),A,31.8
,,2024-04-02T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
,,2024-04-02T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
,,2024-04-02T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.7
,,2024-04-02T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-02T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-04-02T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
,,2024-04-02T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-02T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
,,2024-04-02T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-02T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-04-02T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
,,2024-04-02T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.77
,,2024-04-02T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
,,2024-04-02T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
,,2024-04-02T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
,,2024-04-02T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
,,2024-04-02T20:50:00.000+00:00,feeder,2,N Current (RMS),A,6.4
,,2024-04-02T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
,,2024-04-02T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
,,2024-04-02T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
,,2024-04-02T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
,,2024-04-02T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
,,2024-04-02T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
,,2024-04-02T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.77
,,2024-04-02T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.26
,,2024-04-02T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.45
,,2024-04-02T20:50:00.000+00:00,feeder,1,N Current (RMS),A,39.4
,,2024-04-02T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,112.8
,,2024-04-02T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,130.8
,,2024-04-02T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.0
,,2024-04-02T20:50:00.000+00:00,transformer,,Temperature,C,11.6
,,2024-04-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
,,2024-04-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.79
,,2024-04-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
,,2024-04-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.34
,,2024-04-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2024-04-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.86
,,2024-04-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
,,2024-04-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
,,2024-04-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
,,2024-04-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.07
,,2024-04-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,56.27
,,2024-04-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.79
,,2024-04-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
,,2024-04-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
,,2024-04-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
,,2024-04-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
,,2024-04-02T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
,,2024-04-02T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
,,2024-04-02T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
,,2024-04-02T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.68
,,2024-04-02T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.73
,,2024-04-02T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.5
,,2024-04-02T20:40:00.000+00:00,feeder,6,N Current (RMS),A,26.0
,,2024-04-02T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,55.6
,,2024-04-02T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.7
,,2024-04-02T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.8
,,2024-04-02T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
,,2024-04-02T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
,,2024-04-02T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
,,2024-04-02T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.23
,,2024-04-02T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.41
,,2024-04-02T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.85
,,2024-04-02T20:40:00.000+00:00,feeder,5,N Current (RMS),A,10.5
,,2024-04-02T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
,,2024-04-02T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
,,2024-04-02T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
,,2024-04-02T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.78
,,2024-04-02T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.64
,,2024-04-02T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.06
,,2024-04-02T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.02
,,2024-04-02T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.76
,,2024-04-02T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.51
,,2024-04-02T20:40:00.000+00:00,feeder,4,N Current (RMS),A,36.4
,,2024-04-02T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
,,2024-04-02T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
,,2024-04-02T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.6
,,2024-04-02T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
,,2024-04-02T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-04-02T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
,,2024-04-02T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
,,2024-04-02T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-04-02T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
,,2024-04-02T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-02T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-02T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-04-02T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
,,2024-04-02T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
,,2024-04-02T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
,,2024-04-02T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
,,2024-04-02T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
,,2024-04-02T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
,,2024-04-02T20:40:00.000+00:00,feeder,2,N Current (RMS),A,6.1
,,2024-04-02T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
,,2024-04-02T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
,,2024-04-02T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
,,2024-04-02T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
,,2024-04-02T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
,,2024-04-02T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,,2024-04-02T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.73
,,2024-04-02T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,40.11
,,2024-04-02T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.1
,,2024-04-02T20:40:00.000+00:00,feeder,1,N Current (RMS),A,49.3
,,2024-04-02T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,152.5
,,2024-04-02T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,160.9
,,2024-04-02T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.3
,,2024-04-02T20:40:00.000+00:00,transformer,,Temperature,C,11.5
,,2024-04-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
,,2024-04-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
,,2024-04-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
,,2024-04-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
,,2024-04-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2024-04-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
,,2024-04-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
,,2024-04-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
,,2024-04-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
,,2024-04-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,61.13
,,2024-04-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,63.89
,,2024-04-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,58.27
,,2024-04-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
,,2024-04-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
,,2024-04-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
,,2024-04-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
,,2024-04-02T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
,,2024-04-02T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
,,2024-04-02T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
,,2024-04-02T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.3
,,2024-04-02T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.68
,,2024-04-02T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.39
,,2024-04-02T20:30:00.000+00:00,feeder,6,N Current (RMS),A,14.5
,,2024-04-02T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.2
,,2024-04-02T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.1
,,2024-04-02T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.2
,,2024-04-02T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
,,2024-04-02T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
,,2024-04-02T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
,,2024-04-02T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.26
,,2024-04-02T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.37
,,2024-04-02T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.78
,,2024-04-02T20:30:00.000+00:00,feeder,5,N Current (RMS),A,10.4
,,2024-04-02T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
,,2024-04-02T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
,,2024-04-02T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
,,2024-04-02T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.44
,,2024-04-02T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.38
,,2024-04-02T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.63
,,2024-04-02T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.61
,,2024-04-02T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
,,2024-04-02T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.86
,,2024-04-02T20:30:00.000+00:00,feeder,4,N Current (RMS),A,36.4
,,2024-04-02T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
,,2024-04-02T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
,,2024-04-02T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.2
,,2024-04-02T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-04-02T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-04-02T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-02T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
,,2024-04-02T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
,,2024-04-02T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-04-02T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
,,2024-04-02T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
,,2024-04-02T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
,,2024-04-02T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
,,2024-04-02T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
,,2024-04-02T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
,,2024-04-02T20:30:00.000+00:00,feeder,2,N Current (RMS),A,6.4
,,2024-04-02T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
,,2024-04-02T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
,,2024-04-02T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
,,2024-04-02T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
,,2024-04-02T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-04-02T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
,,2024-04-02T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.49
,,2024-04-02T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.68
,,2024-04-02T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.07
,,2024-04-02T20:30:00.000+00:00,feeder,1,N Current (RMS),A,45.6
,,2024-04-02T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,141.3
,,2024-04-02T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.9
,,2024-04-02T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.1
,,2024-04-02T20:30:00.000+00:00,transformer,,Temperature,C,11.6
,,2024-04-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
,,2024-04-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
,,2024-04-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2024-04-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
,,2024-04-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
,,2024-04-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
,,2024-04-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
,,2024-04-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
,,2024-04-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
,,2024-04-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.13
,,2024-04-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.14
,,2024-04-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.69
,,2024-04-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
,,2024-04-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
,,2024-04-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
,,2024-04-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
,,2024-04-02T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
,,2024-04-02T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
,,2024-04-02T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
,,2024-04-02T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.94
,,2024-04-02T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.96
,,2024-04-02T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.32
,,2024-04-02T20:20:00.000+00:00,feeder,6,N Current (RMS),A,13.4
,,2024-04-02T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.8
,,2024-04-02T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.8
,,2024-04-02T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
,,2024-04-02T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
,,2024-04-02T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
,,2024-04-02T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
,,2024-04-02T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.22
,,2024-04-02T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.03
,,2024-04-02T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.44
,,2024-04-02T20:20:00.000+00:00,feeder,5,N Current (RMS),A,10.3
,,2024-04-02T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
,,2024-04-02T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
,,2024-04-02T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
,,2024-04-02T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
,,2024-04-02T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.81
,,2024-04-02T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.82
,,2024-04-02T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
,,2024-04-02T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.63
,,2024-04-02T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.88
,,2024-04-02T20:20:00.000+00:00,feeder,4,N Current (RMS),A,25.4
,,2024-04-02T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
,,2024-04-02T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
,,2024-04-02T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.8
,,2024-04-02T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-02T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
,,2024-04-02T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
,,2024-04-02T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-02T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
,,2024-04-02T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-02T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
,,2024-04-02T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
,,2024-04-02T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
,,2024-04-02T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
,,2024-04-02T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
,,2024-04-02T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
,,2024-04-02T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
,,2024-04-02T20:20:00.000+00:00,feeder,2,N Current (RMS),A,5.8
,,2024-04-02T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
,,2024-04-02T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
,,2024-04-02T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
,,2024-04-02T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
,,2024-04-02T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-04-02T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
,,2024-04-02T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,42.09
,,2024-04-02T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.23
,,2024-04-02T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.99
,,2024-04-02T20:20:00.000+00:00,feeder,1,N Current (RMS),A,54.0
,,2024-04-02T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,170.2
,,2024-04-02T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,133.2
,,2024-04-02T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,125.9
,,2024-04-02T20:20:00.000+00:00,transformer,,Temperature,C,11.8
,,2024-04-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
,,2024-04-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
,,2024-04-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2024-04-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
,,2024-04-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
,,2024-04-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
,,2024-04-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
,,2024-04-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
,,2024-04-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
,,2024-04-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.81
,,2024-04-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.58
,,2024-04-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.92
,,2024-04-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
,,2024-04-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
,,2024-04-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
,,2024-04-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
,,2024-04-02T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
,,2024-04-02T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
,,2024-04-02T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
,,2024-04-02T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.51
,,2024-04-02T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.14
,,2024-04-02T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.21
,,2024-04-02T20:10:00.000+00:00,feeder,6,N Current (RMS),A,12.9
,,2024-04-02T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
,,2024-04-02T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.7
,,2024-04-02T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.5
,,2024-04-02T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
,,2024-04-02T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
,,2024-04-02T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
,,2024-04-02T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.39
,,2024-04-02T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.1
,,2024-04-02T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.9
,,2024-04-02T20:10:00.000+00:00,feeder,5,N Current (RMS),A,31.2
,,2024-04-02T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
,,2024-04-02T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
,,2024-04-02T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
,,2024-04-02T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.14
,,2024-04-02T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.55
,,2024-04-02T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.2
,,2024-04-02T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.83
,,2024-04-02T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.95
,,2024-04-02T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.56
,,2024-04-02T20:10:00.000+00:00,feeder,4,N Current (RMS),A,24.9
,,2024-04-02T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
,,2024-04-02T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
,,2024-04-02T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.8
,,2024-04-02T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-04-02T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-04-02T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
,,2024-04-02T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
,,2024-04-02T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-02T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
,,2024-04-02T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
,,2024-04-02T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
,,2024-04-02T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
,,2024-04-02T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
,,2024-04-02T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
,,2024-04-02T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
,,2024-04-02T20:10:00.000+00:00,feeder,2,N Current (RMS),A,5.6
,,2024-04-02T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
,,2024-04-02T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
,,2024-04-02T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
,,2024-04-02T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
,,2024-04-02T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
,,2024-04-02T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
,,2024-04-02T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.49
,,2024-04-02T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,42.25
,,2024-04-02T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.89
,,2024-04-02T20:10:00.000+00:00,feeder,1,N Current (RMS),A,49.5
,,2024-04-02T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,145.4
,,2024-04-02T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,171.7
,,2024-04-02T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,121.6
,,2024-04-02T20:10:00.000+00:00,transformer,,Temperature,C,12.0
,,2024-04-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
,,2024-04-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
,,2024-04-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
,,2024-04-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
,,2024-04-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-04-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
,,2024-04-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
,,2024-04-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
,,2024-04-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
,,2024-04-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.42
,,2024-04-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,68.22
,,2024-04-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.78
,,2024-04-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
,,2024-04-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
,,2024-04-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
,,2024-04-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
,,2024-04-02T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
,,2024-04-02T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
,,2024-04-02T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
,,2024-04-02T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.13
,,2024-04-02T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.73
,,2024-04-02T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.86
,,2024-04-02T20:00:00.000+00:00,feeder,6,N Current (RMS),A,16.6
,,2024-04-02T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.9
,,2024-04-02T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.8
,,2024-04-02T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.8
,,2024-04-02T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
,,2024-04-02T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
,,2024-04-02T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
,,2024-04-02T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.4
,,2024-04-02T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.95
,,2024-04-02T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.69
,,2024-04-02T20:00:00.000+00:00,feeder,5,N Current (RMS),A,26.7
,,2024-04-02T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
,,2024-04-02T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
,,2024-04-02T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
,,2024-04-02T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
,,2024-04-02T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.16
,,2024-04-02T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.15
,,2024-04-02T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.3
,,2024-04-02T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.16
,,2024-04-02T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.54
,,2024-04-02T20:00:00.000+00:00,feeder,4,N Current (RMS),A,33.2
,,2024-04-02T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
,,2024-04-02T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
,,2024-04-02T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
,,2024-04-02T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-04-02T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-04-02T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-02T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
,,2024-04-02T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-02T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.3
,,2024-04-02T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-02T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
,,2024-04-02T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-04-02T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.74
,,2024-04-02T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
,,2024-04-02T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
,,2024-04-02T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
,,2024-04-02T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
,,2024-04-02T20:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
,,2024-04-02T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
,,2024-04-02T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
,,2024-04-02T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
,,2024-04-02T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
,,2024-04-02T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
,,2024-04-02T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
,,2024-04-02T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.23
,,2024-04-02T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,43.51
,,2024-04-02T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.42
