Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T20:00:00.000+00:00,feeder,1,N Current (RMS),A,46.0
,,2024-04-02T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,155.2
,,2024-04-02T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,175.9
,,2024-04-02T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,132.0
,,2024-04-02T20:00:00.000+00:00,transformer,,Temperature,C,12.5
,,2024-04-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
,,2024-04-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
,,2024-04-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
,,2024-04-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
,,2024-04-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2024-04-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
,,2024-04-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
,,2024-04-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
,,2024-04-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
,,2024-04-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,59.46
,,2024-04-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,77.57
,,2024-04-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.83
,,2024-04-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
,,2024-04-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
,,2024-04-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.7
,,2024-04-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
,,2024-04-02T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
,,2024-04-02T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
,,2024-04-02T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
,,2024-04-02T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.1
,,2024-04-02T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.59
,,2024-04-02T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.49
,,2024-04-02T19:50:00.000+00:00,feeder,6,N Current (RMS),A,21.1
,,2024-04-02T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.6
,,2024-04-02T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.5
,,2024-04-02T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.8
,,2024-04-02T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
,,2024-04-02T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
,,2024-04-02T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
,,2024-04-02T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.31
,,2024-04-02T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.29
,,2024-04-02T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.56
,,2024-04-02T19:50:00.000+00:00,feeder,5,N Current (RMS),A,10.6
,,2024-04-02T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
,,2024-04-02T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
,,2024-04-02T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
,,2024-04-02T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.33
,,2024-04-02T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.23
,,2024-04-02T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.25
,,2024-04-02T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.23
,,2024-04-02T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.36
,,2024-04-02T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.9
,,2024-04-02T19:50:00.000+00:00,feeder,4,N Current (RMS),A,23.2
,,2024-04-02T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
,,2024-04-02T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
,,2024-04-02T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.2
,,2024-04-02T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
,,2024-04-02T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-04-02T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-02T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
,,2024-04-02T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-02T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.27
,,2024-04-02T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-02T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
,,2024-04-02T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
,,2024-04-02T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
,,2024-04-02T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
,,2024-04-02T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
,,2024-04-02T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
,,2024-04-02T19:50:00.000+00:00,feeder,2,N Current (RMS),A,5.9
,,2024-04-02T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
,,2024-04-02T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
,,2024-04-02T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
,,2024-04-02T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
,,2024-04-02T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-04-02T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
,,2024-04-02T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.96
,,2024-04-02T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.56
,,2024-04-02T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.69
,,2024-04-02T19:50:00.000+00:00,feeder,1,N Current (RMS),A,42.6
,,2024-04-02T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,150.5
,,2024-04-02T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,163.9
,,2024-04-02T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,137.3
,,2024-04-02T19:50:00.000+00:00,transformer,,Temperature,C,12.6
,,2024-04-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
,,2024-04-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
,,2024-04-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
,,2024-04-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
,,2024-04-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
,,2024-04-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
,,2024-04-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
,,2024-04-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
,,2024-04-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
,,2024-04-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.11
,,2024-04-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,70.17
,,2024-04-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.79
,,2024-04-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
,,2024-04-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
,,2024-04-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.8
,,2024-04-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
,,2024-04-02T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
,,2024-04-02T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
,,2024-04-02T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
,,2024-04-02T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.73
,,2024-04-02T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.77
,,2024-04-02T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.42
,,2024-04-02T19:40:00.000+00:00,feeder,6,N Current (RMS),A,19.0
,,2024-04-02T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.4
,,2024-04-02T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.8
,,2024-04-02T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.2
,,2024-04-02T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
,,2024-04-02T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
,,2024-04-02T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
,,2024-04-02T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.84
,,2024-04-02T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.51
,,2024-04-02T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.93
,,2024-04-02T19:40:00.000+00:00,feeder,5,N Current (RMS),A,22.7
,,2024-04-02T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
,,2024-04-02T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
,,2024-04-02T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.9
,,2024-04-02T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.53
,,2024-04-02T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.31
,,2024-04-02T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.8
,,2024-04-02T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.77
,,2024-04-02T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.63
,,2024-04-02T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.17
,,2024-04-02T19:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
,,2024-04-02T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
,,2024-04-02T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
,,2024-04-02T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
,,2024-04-02T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-04-02T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-04-02T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
,,2024-04-02T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
,,2024-04-02T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-04-02T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.28
,,2024-04-02T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-02T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-02T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
,,2024-04-02T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
,,2024-04-02T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
,,2024-04-02T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
,,2024-04-02T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
,,2024-04-02T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
,,2024-04-02T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
,,2024-04-02T19:40:00.000+00:00,feeder,2,N Current (RMS),A,6.9
,,2024-04-02T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
,,2024-04-02T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
,,2024-04-02T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
,,2024-04-02T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
,,2024-04-02T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
,,2024-04-02T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
,,2024-04-02T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,43.37
,,2024-04-02T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.17
,,2024-04-02T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.18
,,2024-04-02T19:40:00.000+00:00,feeder,1,N Current (RMS),A,55.5
,,2024-04-02T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,180.5
,,2024-04-02T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,150.3
,,2024-04-02T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,138.7
,,2024-04-02T19:40:00.000+00:00,transformer,,Temperature,C,13.1
,,2024-04-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
,,2024-04-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
,,2024-04-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
,,2024-04-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
,,2024-04-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
,,2024-04-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
,,2024-04-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
,,2024-04-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
,,2024-04-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
,,2024-04-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,65.07
,,2024-04-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,65.26
,,2024-04-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,63.1
,,2024-04-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
,,2024-04-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
,,2024-04-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
,,2024-04-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
,,2024-04-02T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
,,2024-04-02T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
,,2024-04-02T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
,,2024-04-02T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.02
,,2024-04-02T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.68
,,2024-04-02T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.97
,,2024-04-02T19:30:00.000+00:00,feeder,6,N Current (RMS),A,18.4
,,2024-04-02T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.1
,,2024-04-02T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.9
,,2024-04-02T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.2
,,2024-04-02T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-04-02T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
,,2024-04-02T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-02T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.04
,,2024-04-02T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.44
,,2024-04-02T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.98
,,2024-04-02T19:30:00.000+00:00,feeder,5,N Current (RMS),A,36.0
,,2024-04-02T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
,,2024-04-02T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
,,2024-04-02T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
,,2024-04-02T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
,,2024-04-02T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.63
,,2024-04-02T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.69
,,2024-04-02T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.68
,,2024-04-02T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
,,2024-04-02T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.47
,,2024-04-02T19:30:00.000+00:00,feeder,4,N Current (RMS),A,21.2
,,2024-04-02T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
,,2024-04-02T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
,,2024-04-02T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.1
,,2024-04-02T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-04-02T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-04-02T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
,,2024-04-02T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
,,2024-04-02T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-04-02T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.27
,,2024-04-02T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-02T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
,,2024-04-02T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
,,2024-04-02T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
,,2024-04-02T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
,,2024-04-02T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
,,2024-04-02T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
,,2024-04-02T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
,,2024-04-02T19:30:00.000+00:00,feeder,2,N Current (RMS),A,5.3
,,2024-04-02T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
,,2024-04-02T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
,,2024-04-02T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
,,2024-04-02T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
,,2024-04-02T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
,,2024-04-02T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
,,2024-04-02T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.9
,,2024-04-02T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,44.44
,,2024-04-02T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.59
,,2024-04-02T19:30:00.000+00:00,feeder,1,N Current (RMS),A,45.9
,,2024-04-02T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,166.2
,,2024-04-02T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,178.3
,,2024-04-02T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,151.8
,,2024-04-02T19:30:00.000+00:00,transformer,,Temperature,C,13.5
,,2024-04-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
,,2024-04-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
,,2024-04-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
,,2024-04-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
,,2024-04-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2024-04-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
,,2024-04-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
,,2024-04-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
,,2024-04-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
,,2024-04-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,67.93
,,2024-04-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,67.74
,,2024-04-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,69.18
,,2024-04-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
,,2024-04-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
,,2024-04-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
,,2024-04-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
,,2024-04-02T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
,,2024-04-02T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
,,2024-04-02T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
,,2024-04-02T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.52
,,2024-04-02T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.88
,,2024-04-02T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.22
,,2024-04-02T19:20:00.000+00:00,feeder,6,N Current (RMS),A,14.8
,,2024-04-02T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.8
,,2024-04-02T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.2
,,2024-04-02T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
,,2024-04-02T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
,,2024-04-02T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
,,2024-04-02T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.42
,,2024-04-02T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.81
,,2024-04-02T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.45
,,2024-04-02T19:20:00.000+00:00,feeder,5,N Current (RMS),A,10.8
,,2024-04-02T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
,,2024-04-02T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.1
,,2024-04-02T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
,,2024-04-02T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.68
,,2024-04-02T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.91
,,2024-04-02T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.32
,,2024-04-02T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.59
,,2024-04-02T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.37
,,2024-04-02T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.4
,,2024-04-02T19:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
,,2024-04-02T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
,,2024-04-02T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
,,2024-04-02T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
,,2024-04-02T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-04-02T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-04-02T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
,,2024-04-02T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.26
,,2024-04-02T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-02T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
,,2024-04-02T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
,,2024-04-02T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.64
,,2024-04-02T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
,,2024-04-02T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
,,2024-04-02T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
,,2024-04-02T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
,,2024-04-02T19:20:00.000+00:00,feeder,2,N Current (RMS),A,7.0
,,2024-04-02T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
,,2024-04-02T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
,,2024-04-02T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
,,2024-04-02T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
,,2024-04-02T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
,,2024-04-02T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
,,2024-04-02T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.98
,,2024-04-02T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,51.43
,,2024-04-02T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,39.98
,,2024-04-02T19:20:00.000+00:00,feeder,1,N Current (RMS),A,45.7
,,2024-04-02T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,157.1
,,2024-04-02T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,207.0
,,2024-04-02T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,161.4
,,2024-04-02T19:20:00.000+00:00,transformer,,Temperature,C,13.9
,,2024-04-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-04-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
,,2024-04-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
,,2024-04-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
,,2024-04-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
,,2024-04-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
,,2024-04-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
,,2024-04-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
,,2024-04-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
,,2024-04-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.81
,,2024-04-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,74.71
,,2024-04-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,70.22
,,2024-04-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
,,2024-04-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
,,2024-04-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
,,2024-04-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
,,2024-04-02T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
,,2024-04-02T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
,,2024-04-02T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
,,2024-04-02T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.47
,,2024-04-02T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.4
,,2024-04-02T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.2
,,2024-04-02T19:10:00.000+00:00,feeder,6,N Current (RMS),A,16.8
,,2024-04-02T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.9
,,2024-04-02T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.6
,,2024-04-02T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.4
,,2024-04-02T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
,,2024-04-02T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
,,2024-04-02T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
,,2024-04-02T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.28
,,2024-04-02T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.42
,,2024-04-02T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.92
,,2024-04-02T19:10:00.000+00:00,feeder,5,N Current (RMS),A,10.2
,,2024-04-02T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
,,2024-04-02T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
,,2024-04-02T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
,,2024-04-02T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.97
,,2024-04-02T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.4
,,2024-04-02T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.66
,,2024-04-02T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.08
,,2024-04-02T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.58
,,2024-04-02T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.14
,,2024-04-02T19:10:00.000+00:00,feeder,4,N Current (RMS),A,19.6
,,2024-04-02T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
,,2024-04-02T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
,,2024-04-02T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.6
,,2024-04-02T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-04-02T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-02T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
,,2024-04-02T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.29
,,2024-04-02T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-02T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-02T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
,,2024-04-02T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-04-02T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
,,2024-04-02T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
,,2024-04-02T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
,,2024-04-02T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
,,2024-04-02T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
,,2024-04-02T19:10:00.000+00:00,feeder,2,N Current (RMS),A,6.5
,,2024-04-02T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
,,2024-04-02T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
,,2024-04-02T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
,,2024-04-02T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
,,2024-04-02T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
,,2024-04-02T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,45.58
,,2024-04-02T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,57.02
,,2024-04-02T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.81
,,2024-04-02T19:10:00.000+00:00,feeder,1,N Current (RMS),A,57.6
,,2024-04-02T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,183.7
,,2024-04-02T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,228.1
,,2024-04-02T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,152.1
,,2024-04-02T19:10:00.000+00:00,transformer,,Temperature,C,14.2
,,2024-04-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
,,2024-04-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.1
,,2024-04-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
,,2024-04-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
,,2024-04-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
,,2024-04-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
,,2024-04-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
,,2024-04-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
,,2024-04-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
,,2024-04-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,67.86
,,2024-04-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,85.63
,,2024-04-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.32
,,2024-04-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
,,2024-04-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
,,2024-04-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,342.8
,,2024-04-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
,,2024-04-02T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
,,2024-04-02T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
,,2024-04-02T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
,,2024-04-02T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.37
,,2024-04-02T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.59
,,2024-04-02T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.27
,,2024-04-02T19:00:00.000+00:00,feeder,6,N Current (RMS),A,14.7
,,2024-04-02T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.3
,,2024-04-02T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.9
,,2024-04-02T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.8
,,2024-04-02T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
,,2024-04-02T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
,,2024-04-02T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.47
,,2024-04-02T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.41
,,2024-04-02T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.85
,,2024-04-02T19:00:00.000+00:00,feeder,5,N Current (RMS),A,10.9
,,2024-04-02T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
,,2024-04-02T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
,,2024-04-02T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
,,2024-04-02T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.41
,,2024-04-02T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.66
,,2024-04-02T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.93
,,2024-04-02T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.59
,,2024-04-02T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.84
,,2024-04-02T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.1
,,2024-04-02T19:00:00.000+00:00,feeder,4,N Current (RMS),A,21.1
,,2024-04-02T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
,,2024-04-02T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
,,2024-04-02T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.1
,,2024-04-02T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-04-02T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-04-02T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
,,2024-04-02T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
,,2024-04-02T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.29
,,2024-04-02T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-02T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-02T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
,,2024-04-02T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
,,2024-04-02T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
,,2024-04-02T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
,,2024-04-02T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
,,2024-04-02T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
,,2024-04-02T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
,,2024-04-02T19:00:00.000+00:00,feeder,2,N Current (RMS),A,5.7
,,2024-04-02T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
,,2024-04-02T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
,,2024-04-02T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
,,2024-04-02T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
,,2024-04-02T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
,,2024-04-02T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
,,2024-04-02T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,44.98
,,2024-04-02T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,51.9
,,2024-04-02T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,41.89
,,2024-04-02T19:00:00.000+00:00,feeder,1,N Current (RMS),A,43.7
,,2024-04-02T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,180.3
,,2024-04-02T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,207.2
,,2024-04-02T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,167.6
,,2024-04-02T19:00:00.000+00:00,transformer,,Temperature,C,14.3
,,2024-04-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
,,2024-04-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.19
,,2024-04-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
,,2024-04-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
,,2024-04-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
,,2024-04-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.43
,,2024-04-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
,,2024-04-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
,,2024-04-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
,,2024-04-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,65.75
,,2024-04-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,77.63
,,2024-04-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,68.23
,,2024-04-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
,,2024-04-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
,,2024-04-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.3
,,2024-04-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
,,2024-04-02T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
,,2024-04-02T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
,,2024-04-02T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
,,2024-04-02T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.14
,,2024-04-02T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.29
,,2024-04-02T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.08
,,2024-04-02T18:50:00.000+00:00,feeder,6,N Current (RMS),A,12.7
,,2024-04-02T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.2
,,2024-04-02T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.4
,,2024-04-02T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,29.4
,,2024-04-02T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
,,2024-04-02T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
,,2024-04-02T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
,,2024-04-02T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.64
,,2024-04-02T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.26
,,2024-04-02T18:50:00.000+00:00,feeder,5,N Current (RMS),A,10.9
,,2024-04-02T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
,,2024-04-02T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
,,2024-04-02T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
,,2024-04-02T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.01
,,2024-04-02T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.58
,,2024-04-02T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.38
,,2024-04-02T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,,2024-04-02T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.71
,,2024-04-02T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.12
,,2024-04-02T18:50:00.000+00:00,feeder,4,N Current (RMS),A,25.3
,,2024-04-02T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
,,2024-04-02T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
,,2024-04-02T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.6
,,2024-04-02T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-04-02T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-02T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
,,2024-04-02T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-02T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
,,2024-04-02T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-02T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
,,2024-04-02T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
,,2024-04-02T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.76
,,2024-04-02T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
,,2024-04-02T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
,,2024-04-02T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
,,2024-04-02T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
,,2024-04-02T18:50:00.000+00:00,feeder,2,N Current (RMS),A,5.7
,,2024-04-02T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
,,2024-04-02T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
,,2024-04-02T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
,,2024-04-02T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
,,2024-04-02T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
,,2024-04-02T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
,,2024-04-02T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.84
,,2024-04-02T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,42.69
,,2024-04-02T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.22
,,2024-04-02T18:50:00.000+00:00,feeder,1,N Current (RMS),A,39.1
,,2024-04-02T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,156.1
,,2024-04-02T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,172.4
,,2024-04-02T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,146.2
,,2024-04-02T18:50:00.000+00:00,transformer,,Temperature,C,14.5
,,2024-04-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
,,2024-04-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.08
,,2024-04-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
,,2024-04-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
,,2024-04-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2024-04-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.15
,,2024-04-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
,,2024-04-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
,,2024-04-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
,,2024-04-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.72
,,2024-04-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.65
,,2024-04-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.59
,,2024-04-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
,,2024-04-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
,,2024-04-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
,,2024-04-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
,,2024-04-02T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
,,2024-04-02T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
,,2024-04-02T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
,,2024-04-02T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.2
,,2024-04-02T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.75
,,2024-04-02T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.63
,,2024-04-02T18:40:00.000+00:00,feeder,6,N Current (RMS),A,13.3
,,2024-04-02T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.7
,,2024-04-02T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.7
,,2024-04-02T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.4
,,2024-04-02T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
,,2024-04-02T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
,,2024-04-02T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
,,2024-04-02T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.5
,,2024-04-02T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.64
,,2024-04-02T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.56
,,2024-04-02T18:40:00.000+00:00,feeder,5,N Current (RMS),A,11.3
,,2024-04-02T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
,,2024-04-02T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
,,2024-04-02T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
,,2024-04-02T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
,,2024-04-02T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.26
,,2024-04-02T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.24
,,2024-04-02T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.74
,,2024-04-02T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.77
,,2024-04-02T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.9
,,2024-04-02T18:40:00.000+00:00,feeder,4,N Current (RMS),A,33.6
,,2024-04-02T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
,,2024-04-02T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
,,2024-04-02T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.9
,,2024-04-02T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-04-02T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-04-02T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
,,2024-04-02T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-02T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
,,2024-04-02T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-02T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-04-02T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
,,2024-04-02T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
,,2024-04-02T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
,,2024-04-02T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
,,2024-04-02T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
,,2024-04-02T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
,,2024-04-02T18:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
,,2024-04-02T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
,,2024-04-02T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
,,2024-04-02T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
,,2024-04-02T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-04-02T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
,,2024-04-02T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
,,2024-04-02T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,43.97
,,2024-04-02T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.92
,,2024-04-02T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.97
,,2024-04-02T18:40:00.000+00:00,feeder,1,N Current (RMS),A,51.5
,,2024-04-02T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,176.7
,,2024-04-02T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,144.4
,,2024-04-02T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,124.9
,,2024-04-02T18:40:00.000+00:00,transformer,,Temperature,C,14.9
,,2024-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
,,2024-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.74
,,2024-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
,,2024-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.53
,,2024-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2024-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.95
,,2024-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
,,2024-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
,,2024-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
,,2024-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.14
,,2024-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.89
,,2024-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.4
,,2024-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
,,2024-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
,,2024-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
,,2024-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
,,2024-04-02T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
,,2024-04-02T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
,,2024-04-02T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
,,2024-04-02T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.49
,,2024-04-02T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.53
,,2024-04-02T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.8
,,2024-04-02T18:30:00.000+00:00,feeder,6,N Current (RMS),A,15.8
,,2024-04-02T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
,,2024-04-02T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.8
,,2024-04-02T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.7
,,2024-04-02T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
,,2024-04-02T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
,,2024-04-02T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-04-02T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.25
,,2024-04-02T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.76
,,2024-04-02T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.47
,,2024-04-02T18:30:00.000+00:00,feeder,5,N Current (RMS),A,14.3
,,2024-04-02T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
,,2024-04-02T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
,,2024-04-02T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
,,2024-04-02T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.57
,,2024-04-02T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.52
,,2024-04-02T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.17
,,2024-04-02T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.08
,,2024-04-02T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
,,2024-04-02T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.18
,,2024-04-02T18:30:00.000+00:00,feeder,4,N Current (RMS),A,33.8
,,2024-04-02T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
,,2024-04-02T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
,,2024-04-02T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,98.0
,,2024-04-02T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-04-02T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
,,2024-04-02T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
,,2024-04-02T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-02T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
,,2024-04-02T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-02T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-04-02T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-04-02T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.04
,,2024-04-02T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
,,2024-04-02T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
,,2024-04-02T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
,,2024-04-02T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
,,2024-04-02T18:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
,,2024-04-02T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
,,2024-04-02T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
,,2024-04-02T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
,,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
,,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,46.12
,,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.82
,,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.57
,,2024-04-02T18:30:00.000+00:00,feeder,1,N Current (RMS),A,51.2
,,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,184.7
,,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,156.0
,,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,134.7
,,2024-04-02T18:30:00.000+00:00,transformer,,Temperature,C,15.3
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.55
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.24
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.62
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,68.13
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,65.84
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,77.3
,,2024-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.9
,,2024-04-02T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
,,2024-04-02T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
,,2024-04-02T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
,,2024-04-02T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.22
,,2024-04-02T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.45
,,2024-04-02T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.54
,,2024-04-02T18:20:00.000+00:00,feeder,6,N Current (RMS),A,24.5
,,2024-04-02T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.4
,,2024-04-02T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.4
,,2024-04-02T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,54.9
,,2024-04-02T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
,,2024-04-02T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
,,2024-04-02T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
