Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.84
,,2024-04-02T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.01
,,2024-04-02T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.4
,,2024-04-02T18:20:00.000+00:00,feeder,5,N Current (RMS),A,23.8
,,2024-04-02T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
,,2024-04-02T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
,,2024-04-02T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
,,2024-04-02T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.57
,,2024-04-02T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.78
,,2024-04-02T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.45
,,2024-04-02T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.59
,,2024-04-02T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.4
,,2024-04-02T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.32
,,2024-04-02T18:20:00.000+00:00,feeder,4,N Current (RMS),A,28.3
,,2024-04-02T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
,,2024-04-02T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
,,2024-04-02T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.8
,,2024-04-02T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
,,2024-04-02T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-02T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
,,2024-04-02T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
,,2024-04-02T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-04-02T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.26
,,2024-04-02T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
,,2024-04-02T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
,,2024-04-02T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-04-02T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
,,2024-04-02T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
,,2024-04-02T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
,,2024-04-02T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
,,2024-04-02T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
,,2024-04-02T18:20:00.000+00:00,feeder,2,N Current (RMS),A,5.2
,,2024-04-02T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
,,2024-04-02T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
,,2024-04-02T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
,,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
,,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
,,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
,,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,47.45
,,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,42.18
,,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,45.57
,,2024-04-02T18:20:00.000+00:00,feeder,1,N Current (RMS),A,47.0
,,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,192.3
,,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,169.7
,,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,182.8
,,2024-04-02T18:20:00.000+00:00,transformer,,Temperature,C,15.9
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.69
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.37
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.68
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,71.78
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,83.16
,,2024-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.3
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.9
,,2024-04-02T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
,,2024-04-02T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
,,2024-04-02T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
,,2024-04-02T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.14
,,2024-04-02T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.45
,,2024-04-02T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.52
,,2024-04-02T18:10:00.000+00:00,feeder,6,N Current (RMS),A,21.4
,,2024-04-02T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.0
,,2024-04-02T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.0
,,2024-04-02T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,54.3
,,2024-04-02T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
,,2024-04-02T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
,,2024-04-02T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
,,2024-04-02T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.83
,,2024-04-02T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.93
,,2024-04-02T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.67
,,2024-04-02T18:10:00.000+00:00,feeder,5,N Current (RMS),A,35.1
,,2024-04-02T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
,,2024-04-02T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
,,2024-04-02T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
,,2024-04-02T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.68
,,2024-04-02T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.24
,,2024-04-02T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.82
,,2024-04-02T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.51
,,2024-04-02T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.67
,,2024-04-02T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.12
,,2024-04-02T18:10:00.000+00:00,feeder,4,N Current (RMS),A,27.3
,,2024-04-02T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
,,2024-04-02T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
,,2024-04-02T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.9
,,2024-04-02T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-04-02T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-04-02T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
,,2024-04-02T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
,,2024-04-02T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-04-02T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
,,2024-04-02T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
,,2024-04-02T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
,,2024-04-02T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
,,2024-04-02T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
,,2024-04-02T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
,,2024-04-02T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
,,2024-04-02T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
,,2024-04-02T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
,,2024-04-02T18:10:00.000+00:00,feeder,2,N Current (RMS),A,4.9
,,2024-04-02T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
,,2024-04-02T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
,,2024-04-02T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
,,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
,,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
,,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.6
,,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,45.11
,,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.42
,,2024-04-02T18:10:00.000+00:00,feeder,1,N Current (RMS),A,52.0
,,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,169.5
,,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,181.2
,,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,138.2
,,2024-04-02T18:10:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.62
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.32
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.8
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,73.5
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,72.1
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.87
,,2024-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.0
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.4
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.1
,,2024-04-02T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
,,2024-04-02T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
,,2024-04-02T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
,,2024-04-02T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.08
,,2024-04-02T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.48
,,2024-04-02T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.37
,,2024-04-02T18:00:00.000+00:00,feeder,6,N Current (RMS),A,26.0
,,2024-04-02T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
,,2024-04-02T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.0
,,2024-04-02T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,58.6
,,2024-04-02T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
,,2024-04-02T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
,,2024-04-02T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
,,2024-04-02T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.2
,,2024-04-02T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.35
,,2024-04-02T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.63
,,2024-04-02T18:00:00.000+00:00,feeder,5,N Current (RMS),A,10.0
,,2024-04-02T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
,,2024-04-02T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
,,2024-04-02T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
,,2024-04-02T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.09
,,2024-04-02T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.28
,,2024-04-02T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.13
,,2024-04-02T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.11
,,2024-04-02T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
,,2024-04-02T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.06
,,2024-04-02T18:00:00.000+00:00,feeder,4,N Current (RMS),A,33.9
,,2024-04-02T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
,,2024-04-02T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
,,2024-04-02T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,101.8
,,2024-04-02T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-04-02T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-02T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
,,2024-04-02T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-02T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
,,2024-04-02T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
,,2024-04-02T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-02T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
,,2024-04-02T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
,,2024-04-02T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-04-02T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
,,2024-04-02T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
,,2024-04-02T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
,,2024-04-02T18:00:00.000+00:00,feeder,2,N Current (RMS),A,3.8
,,2024-04-02T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
,,2024-04-02T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
,,2024-04-02T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
,,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
,,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
,,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.62
,,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,46.03
,,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.51
,,2024-04-02T18:00:00.000+00:00,feeder,1,N Current (RMS),A,49.5
,,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,140.7
,,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,184.9
,,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,135.2
,,2024-04-02T18:00:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.39
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,69.9
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.95
,,2024-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
,,2024-04-02T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
,,2024-04-02T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
,,2024-04-02T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
,,2024-04-02T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.09
,,2024-04-02T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.83
,,2024-04-02T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.38
,,2024-04-02T17:50:00.000+00:00,feeder,6,N Current (RMS),A,24.1
,,2024-04-02T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.8
,,2024-04-02T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,54.4
,,2024-04-02T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.7
,,2024-04-02T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
,,2024-04-02T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
,,2024-04-02T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
,,2024-04-02T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.28
,,2024-04-02T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.48
,,2024-04-02T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.58
,,2024-04-02T17:50:00.000+00:00,feeder,5,N Current (RMS),A,14.5
,,2024-04-02T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
,,2024-04-02T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
,,2024-04-02T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
,,2024-04-02T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.7
,,2024-04-02T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.09
,,2024-04-02T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.04
,,2024-04-02T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.93
,,2024-04-02T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
,,2024-04-02T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.98
,,2024-04-02T17:50:00.000+00:00,feeder,4,N Current (RMS),A,32.9
,,2024-04-02T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
,,2024-04-02T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
,,2024-04-02T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.3
,,2024-04-02T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-04-02T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-04-02T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
,,2024-04-02T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
,,2024-04-02T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-02T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
,,2024-04-02T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-02T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-04-02T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
,,2024-04-02T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
,,2024-04-02T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
,,2024-04-02T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
,,2024-04-02T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
,,2024-04-02T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
,,2024-04-02T17:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
,,2024-04-02T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
,,2024-04-02T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
,,2024-04-02T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
,,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
,,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
,,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.34
,,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,43.19
,,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.47
,,2024-04-02T17:50:00.000+00:00,feeder,1,N Current (RMS),A,47.1
,,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,120.2
,,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,175.2
,,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,140.0
,,2024-04-02T17:50:00.000+00:00,transformer,,Temperature,C,16.7
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.71
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,70.17
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,70.61
,,2024-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
,,2024-04-02T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
,,2024-04-02T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.56
,,2024-04-02T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
,,2024-04-02T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.87
,,2024-04-02T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.8
,,2024-04-02T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.1
,,2024-04-02T17:40:00.000+00:00,feeder,6,N Current (RMS),A,14.7
,,2024-04-02T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.4
,,2024-04-02T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.4
,,2024-04-02T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.8
,,2024-04-02T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
,,2024-04-02T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
,,2024-04-02T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
,,2024-04-02T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.15
,,2024-04-02T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.01
,,2024-04-02T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.19
,,2024-04-02T17:40:00.000+00:00,feeder,5,N Current (RMS),A,10.7
,,2024-04-02T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
,,2024-04-02T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
,,2024-04-02T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
,,2024-04-02T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.81
,,2024-04-02T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.39
,,2024-04-02T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
,,2024-04-02T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.54
,,2024-04-02T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.1
,,2024-04-02T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.35
,,2024-04-02T17:40:00.000+00:00,feeder,4,N Current (RMS),A,44.2
,,2024-04-02T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
,,2024-04-02T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
,,2024-04-02T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,102.3
,,2024-04-02T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
,,2024-04-02T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
,,2024-04-02T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-04-02T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
,,2024-04-02T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-02T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
,,2024-04-02T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-02T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-04-02T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-04-02T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
,,2024-04-02T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
,,2024-04-02T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
,,2024-04-02T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
,,2024-04-02T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
,,2024-04-02T17:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
,,2024-04-02T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
,,2024-04-02T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
,,2024-04-02T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
,,2024-04-02T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
,,2024-04-02T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
,,2024-04-02T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.19
,,2024-04-02T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.52
,,2024-04-02T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.58
,,2024-04-02T17:40:00.000+00:00,feeder,1,N Current (RMS),A,52.0
,,2024-04-02T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.4
,,2024-04-02T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,173.7
,,2024-04-02T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,136.2
,,2024-04-02T17:40:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.88
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,66.01
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.49
,,2024-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
,,2024-04-02T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
,,2024-04-02T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
,,2024-04-02T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
,,2024-04-02T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.93
,,2024-04-02T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.97
,,2024-04-02T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.05
,,2024-04-02T17:30:00.000+00:00,feeder,6,N Current (RMS),A,13.7
,,2024-04-02T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.9
,,2024-04-02T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.9
,,2024-04-02T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.9
,,2024-04-02T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
,,2024-04-02T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
,,2024-04-02T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
,,2024-04-02T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.43
,,2024-04-02T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.98
,,2024-04-02T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.04
,,2024-04-02T17:30:00.000+00:00,feeder,5,N Current (RMS),A,16.0
,,2024-04-02T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
,,2024-04-02T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
,,2024-04-02T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
,,2024-04-02T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.14
,,2024-04-02T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.07
,,2024-04-02T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.03
,,2024-04-02T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
,,2024-04-02T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
,,2024-04-02T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.97
,,2024-04-02T17:30:00.000+00:00,feeder,4,N Current (RMS),A,44.1
,,2024-04-02T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
,,2024-04-02T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
,,2024-04-02T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.2
,,2024-04-02T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
,,2024-04-02T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-04-02T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
,,2024-04-02T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-02T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
,,2024-04-02T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-02T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-02T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-02T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
,,2024-04-02T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
,,2024-04-02T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-04-02T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
,,2024-04-02T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
,,2024-04-02T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
,,2024-04-02T17:30:00.000+00:00,feeder,2,N Current (RMS),A,23.1
,,2024-04-02T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
,,2024-04-02T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
,,2024-04-02T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
,,2024-04-02T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
,,2024-04-02T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
,,2024-04-02T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-04-02T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.33
,,2024-04-02T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.97
,,2024-04-02T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.33
,,2024-04-02T17:30:00.000+00:00,feeder,1,N Current (RMS),A,40.8
,,2024-04-02T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,124.0
,,2024-04-02T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,142.0
,,2024-04-02T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,147.0
,,2024-04-02T17:30:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.32
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.86
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,69.91
,,2024-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
,,2024-04-02T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
,,2024-04-02T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.61
,,2024-04-02T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
,,2024-04-02T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.63
,,2024-04-02T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.06
,,2024-04-02T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.93
,,2024-04-02T17:20:00.000+00:00,feeder,6,N Current (RMS),A,19.4
,,2024-04-02T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.2
,,2024-04-02T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
,,2024-04-02T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.2
,,2024-04-02T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
,,2024-04-02T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
,,2024-04-02T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
,,2024-04-02T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.68
,,2024-04-02T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.3
,,2024-04-02T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.32
,,2024-04-02T17:20:00.000+00:00,feeder,5,N Current (RMS),A,12.7
,,2024-04-02T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
,,2024-04-02T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
,,2024-04-02T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
,,2024-04-02T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.63
,,2024-04-02T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.81
,,2024-04-02T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.7
,,2024-04-02T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.76
,,2024-04-02T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.62
,,2024-04-02T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.95
,,2024-04-02T17:20:00.000+00:00,feeder,4,N Current (RMS),A,64.6
,,2024-04-02T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
,,2024-04-02T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
,,2024-04-02T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,128.0
,,2024-04-02T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
,,2024-04-02T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-04-02T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-02T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
,,2024-04-02T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-02T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
,,2024-04-02T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
,,2024-04-02T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-02T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
,,2024-04-02T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
,,2024-04-02T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
,,2024-04-02T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
,,2024-04-02T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
,,2024-04-02T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
,,2024-04-02T17:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
,,2024-04-02T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
,,2024-04-02T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
,,2024-04-02T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
,,2024-04-02T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
,,2024-04-02T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
,,2024-04-02T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
,,2024-04-02T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.76
,,2024-04-02T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,42.72
,,2024-04-02T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.64
,,2024-04-02T17:20:00.000+00:00,feeder,1,N Current (RMS),A,43.3
,,2024-04-02T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,153.4
,,2024-04-02T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,172.5
,,2024-04-02T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,140.8
,,2024-04-02T17:20:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.14
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,69.42
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,78.2
,,2024-04-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.1
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.1
,,2024-04-02T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
,,2024-04-02T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
,,2024-04-02T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
,,2024-04-02T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.52
,,2024-04-02T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.18
,,2024-04-02T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.89
,,2024-04-02T17:10:00.000+00:00,feeder,6,N Current (RMS),A,21.9
,,2024-04-02T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.1
,,2024-04-02T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.4
,,2024-04-02T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,53.2
,,2024-04-02T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
,,2024-04-02T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
,,2024-04-02T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
,,2024-04-02T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
,,2024-04-02T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.72
,,2024-04-02T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.23
,,2024-04-02T17:10:00.000+00:00,feeder,5,N Current (RMS),A,8.9
,,2024-04-02T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
,,2024-04-02T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
,,2024-04-02T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
,,2024-04-02T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.41
,,2024-04-02T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.13
,,2024-04-02T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.48
,,2024-04-02T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.24
,,2024-04-02T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.57
,,2024-04-02T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.34
,,2024-04-02T17:10:00.000+00:00,feeder,4,N Current (RMS),A,62.3
,,2024-04-02T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
,,2024-04-02T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
,,2024-04-02T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,134.1
,,2024-04-02T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-04-02T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-04-02T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-02T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
,,2024-04-02T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-02T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
,,2024-04-02T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
,,2024-04-02T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-04-02T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
,,2024-04-02T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
,,2024-04-02T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
,,2024-04-02T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
,,2024-04-02T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
,,2024-04-02T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
,,2024-04-02T17:10:00.000+00:00,feeder,2,N Current (RMS),A,5.6
,,2024-04-02T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
,,2024-04-02T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
,,2024-04-02T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
,,2024-04-02T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
,,2024-04-02T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-04-02T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.06
,,2024-04-02T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,40.8
,,2024-04-02T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.06
,,2024-04-02T17:10:00.000+00:00,feeder,1,N Current (RMS),A,41.4
,,2024-04-02T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,154.2
,,2024-04-02T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,164.6
,,2024-04-02T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,142.5
,,2024-04-02T17:10:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.14
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,69.29
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,85.05
,,2024-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.7
,,2024-04-02T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
,,2024-04-02T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.51
,,2024-04-02T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
,,2024-04-02T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.47
,,2024-04-02T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.52
,,2024-04-02T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.21
,,2024-04-02T17:00:00.000+00:00,feeder,6,N Current (RMS),A,45.5
,,2024-04-02T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
,,2024-04-02T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.3
,,2024-04-02T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,88.4
,,2024-04-02T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
,,2024-04-02T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
,,2024-04-02T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
,,2024-04-02T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.78
,,2024-04-02T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.29
,,2024-04-02T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.63
,,2024-04-02T17:00:00.000+00:00,feeder,5,N Current (RMS),A,8.9
,,2024-04-02T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
,,2024-04-02T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
,,2024-04-02T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
,,2024-04-02T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.89
,,2024-04-02T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.77
,,2024-04-02T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.51
,,2024-04-02T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.61
,,2024-04-02T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.71
,,2024-04-02T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.8
,,2024-04-02T17:00:00.000+00:00,feeder,4,N Current (RMS),A,27.3
,,2024-04-02T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
,,2024-04-02T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
,,2024-04-02T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
,,2024-04-02T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
,,2024-04-02T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-04-02T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-02T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
,,2024-04-02T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-02T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
,,2024-04-02T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-02T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
,,2024-04-02T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
,,2024-04-02T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
,,2024-04-02T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
,,2024-04-02T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
,,2024-04-02T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
,,2024-04-02T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
,,2024-04-02T17:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
,,2024-04-02T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
,,2024-04-02T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
,,2024-04-02T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
,,2024-04-02T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
,,2024-04-02T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
,,2024-04-02T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
,,2024-04-02T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,42.65
,,2024-04-02T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,41.18
,,2024-04-02T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,40.36
,,2024-04-02T17:00:00.000+00:00,feeder,1,N Current (RMS),A,44.1
,,2024-04-02T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,173.9
,,2024-04-02T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,166.6
,,2024-04-02T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,164.9
,,2024-04-02T17:00:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.14
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,70.04
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,84.21
,,2024-04-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.0
,,2024-04-02T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
,,2024-04-02T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-04-02T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
,,2024-04-02T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.57
,,2024-04-02T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.27
,,2024-04-02T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.89
,,2024-04-02T16:50:00.000+00:00,feeder,6,N Current (RMS),A,32.8
,,2024-04-02T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
,,2024-04-02T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.8
,,2024-04-02T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,69.3
,,2024-04-02T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
,,2024-04-02T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
,,2024-04-02T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
,,2024-04-02T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.61
,,2024-04-02T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.95
,,2024-04-02T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.12
,,2024-04-02T16:50:00.000+00:00,feeder,5,N Current (RMS),A,8.2
,,2024-04-02T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
,,2024-04-02T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
,,2024-04-02T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
,,2024-04-02T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
,,2024-04-02T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.26
,,2024-04-02T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.16
,,2024-04-02T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.53
,,2024-04-02T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
,,2024-04-02T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.8
,,2024-04-02T16:50:00.000+00:00,feeder,4,N Current (RMS),A,21.7
,,2024-04-02T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
,,2024-04-02T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
,,2024-04-02T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.8
,,2024-04-02T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-04-02T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-02T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
,,2024-04-02T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
,,2024-04-02T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-02T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.24
,,2024-04-02T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-02T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
,,2024-04-02T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
,,2024-04-02T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
,,2024-04-02T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
,,2024-04-02T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
,,2024-04-02T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
,,2024-04-02T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
,,2024-04-02T16:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
