Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
,,2024-04-02T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
,,2024-04-02T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
,,2024-04-02T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
,,2024-04-02T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
,,2024-04-02T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
,,2024-04-02T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.97
,,2024-04-02T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,46.82
,,2024-04-02T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,41.51
,,2024-04-02T16:50:00.000+00:00,feeder,1,N Current (RMS),A,46.7
,,2024-04-02T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,157.7
,,2024-04-02T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,192.2
,,2024-04-02T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,168.5
,,2024-04-02T16:50:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,57.11
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,72.54
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,79.53
,,2024-04-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.8
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.9
,,2024-04-02T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
,,2024-04-02T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
,,2024-04-02T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
,,2024-04-02T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.77
,,2024-04-02T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.65
,,2024-04-02T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.98
,,2024-04-02T16:40:00.000+00:00,feeder,6,N Current (RMS),A,18.4
,,2024-04-02T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.6
,,2024-04-02T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.7
,,2024-04-02T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.7
,,2024-04-02T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
,,2024-04-02T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
,,2024-04-02T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
,,2024-04-02T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
,,2024-04-02T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.03
,,2024-04-02T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.42
,,2024-04-02T16:40:00.000+00:00,feeder,5,N Current (RMS),A,8.2
,,2024-04-02T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
,,2024-04-02T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
,,2024-04-02T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
,,2024-04-02T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.82
,,2024-04-02T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.93
,,2024-04-02T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.81
,,2024-04-02T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.72
,,2024-04-02T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.89
,,2024-04-02T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.68
,,2024-04-02T16:40:00.000+00:00,feeder,4,N Current (RMS),A,22.6
,,2024-04-02T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
,,2024-04-02T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
,,2024-04-02T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.3
,,2024-04-02T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
,,2024-04-02T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-04-02T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
,,2024-04-02T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
,,2024-04-02T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-02T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.24
,,2024-04-02T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-02T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
,,2024-04-02T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
,,2024-04-02T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
,,2024-04-02T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-04-02T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
,,2024-04-02T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
,,2024-04-02T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
,,2024-04-02T16:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
,,2024-04-02T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
,,2024-04-02T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
,,2024-04-02T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
,,2024-04-02T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
,,2024-04-02T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
,,2024-04-02T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
,,2024-04-02T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.06
,,2024-04-02T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,51.26
,,2024-04-02T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,45.27
,,2024-04-02T16:40:00.000+00:00,feeder,1,N Current (RMS),A,57.7
,,2024-04-02T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,127.9
,,2024-04-02T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,206.8
,,2024-04-02T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,183.2
,,2024-04-02T16:40:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.83
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,74.88
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,77.58
,,2024-04-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.2
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
,,2024-04-02T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
,,2024-04-02T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
,,2024-04-02T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
,,2024-04-02T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.34
,,2024-04-02T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.67
,,2024-04-02T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.07
,,2024-04-02T16:30:00.000+00:00,feeder,6,N Current (RMS),A,17.2
,,2024-04-02T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.8
,,2024-04-02T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.2
,,2024-04-02T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.9
,,2024-04-02T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
,,2024-04-02T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
,,2024-04-02T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
,,2024-04-02T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
,,2024-04-02T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.16
,,2024-04-02T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.27
,,2024-04-02T16:30:00.000+00:00,feeder,5,N Current (RMS),A,9.5
,,2024-04-02T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
,,2024-04-02T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
,,2024-04-02T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
,,2024-04-02T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.32
,,2024-04-02T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.41
,,2024-04-02T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
,,2024-04-02T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
,,2024-04-02T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.9
,,2024-04-02T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.76
,,2024-04-02T16:30:00.000+00:00,feeder,4,N Current (RMS),A,32.1
,,2024-04-02T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
,,2024-04-02T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
,,2024-04-02T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.2
,,2024-04-02T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-04-02T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-04-02T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
,,2024-04-02T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-02T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
,,2024-04-02T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-02T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
,,2024-04-02T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
,,2024-04-02T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
,,2024-04-02T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
,,2024-04-02T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
,,2024-04-02T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
,,2024-04-02T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
,,2024-04-02T16:30:00.000+00:00,feeder,2,N Current (RMS),A,22.3
,,2024-04-02T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
,,2024-04-02T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
,,2024-04-02T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
,,2024-04-02T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
,,2024-04-02T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-04-02T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
,,2024-04-02T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.5
,,2024-04-02T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.39
,,2024-04-02T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.04
,,2024-04-02T16:30:00.000+00:00,feeder,1,N Current (RMS),A,40.9
,,2024-04-02T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,164.8
,,2024-04-02T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,164.4
,,2024-04-02T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,138.3
,,2024-04-02T16:30:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,66.2
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,66.95
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,61.78
,,2024-04-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
,,2024-04-02T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
,,2024-04-02T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
,,2024-04-02T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
,,2024-04-02T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.96
,,2024-04-02T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.64
,,2024-04-02T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.5
,,2024-04-02T16:20:00.000+00:00,feeder,6,N Current (RMS),A,14.9
,,2024-04-02T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
,,2024-04-02T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.9
,,2024-04-02T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.9
,,2024-04-02T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
,,2024-04-02T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
,,2024-04-02T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
,,2024-04-02T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.84
,,2024-04-02T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.32
,,2024-04-02T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.87
,,2024-04-02T16:20:00.000+00:00,feeder,5,N Current (RMS),A,9.1
,,2024-04-02T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
,,2024-04-02T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
,,2024-04-02T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
,,2024-04-02T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.81
,,2024-04-02T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.63
,,2024-04-02T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.78
,,2024-04-02T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.78
,,2024-04-02T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.43
,,2024-04-02T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.03
,,2024-04-02T16:20:00.000+00:00,feeder,4,N Current (RMS),A,22.8
,,2024-04-02T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
,,2024-04-02T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
,,2024-04-02T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.3
,,2024-04-02T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-04-02T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-04-02T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
,,2024-04-02T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-02T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
,,2024-04-02T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-02T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
,,2024-04-02T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-04-02T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.33
,,2024-04-02T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-04-02T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
,,2024-04-02T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
,,2024-04-02T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
,,2024-04-02T16:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
,,2024-04-02T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
,,2024-04-02T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
,,2024-04-02T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
,,2024-04-02T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-04-02T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
,,2024-04-02T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
,,2024-04-02T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.52
,,2024-04-02T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,46.04
,,2024-04-02T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.12
,,2024-04-02T16:20:00.000+00:00,feeder,1,N Current (RMS),A,46.2
,,2024-04-02T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,157.8
,,2024-04-02T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,186.6
,,2024-04-02T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,163.7
,,2024-04-02T16:20:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,63.14
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,69.67
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,68.24
,,2024-04-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
,,2024-04-02T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
,,2024-04-02T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
,,2024-04-02T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
,,2024-04-02T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.33
,,2024-04-02T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.2
,,2024-04-02T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.47
,,2024-04-02T16:10:00.000+00:00,feeder,6,N Current (RMS),A,20.0
,,2024-04-02T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.1
,,2024-04-02T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
,,2024-04-02T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,52.9
,,2024-04-02T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
,,2024-04-02T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
,,2024-04-02T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
,,2024-04-02T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,,2024-04-02T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.42
,,2024-04-02T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.68
,,2024-04-02T16:10:00.000+00:00,feeder,5,N Current (RMS),A,9.4
,,2024-04-02T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
,,2024-04-02T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
,,2024-04-02T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
,,2024-04-02T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.56
,,2024-04-02T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.9
,,2024-04-02T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.47
,,2024-04-02T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.08
,,2024-04-02T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.46
,,2024-04-02T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.56
,,2024-04-02T16:10:00.000+00:00,feeder,4,N Current (RMS),A,20.2
,,2024-04-02T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
,,2024-04-02T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
,,2024-04-02T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.7
,,2024-04-02T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-04-02T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
,,2024-04-02T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
,,2024-04-02T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-02T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
,,2024-04-02T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-02T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
,,2024-04-02T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
,,2024-04-02T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
,,2024-04-02T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
,,2024-04-02T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
,,2024-04-02T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
,,2024-04-02T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
,,2024-04-02T16:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
,,2024-04-02T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
,,2024-04-02T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
,,2024-04-02T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
,,2024-04-02T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
,,2024-04-02T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-02T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
,,2024-04-02T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.24
,,2024-04-02T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,43.75
,,2024-04-02T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.95
,,2024-04-02T16:10:00.000+00:00,feeder,1,N Current (RMS),A,44.8
,,2024-04-02T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,133.8
,,2024-04-02T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,178.0
,,2024-04-02T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,158.3
,,2024-04-02T16:10:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,59.37
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,71.67
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,71.64
,,2024-04-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.6
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.3
,,2024-04-02T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
,,2024-04-02T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
,,2024-04-02T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
,,2024-04-02T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.61
,,2024-04-02T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.82
,,2024-04-02T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.03
,,2024-04-02T16:00:00.000+00:00,feeder,6,N Current (RMS),A,19.8
,,2024-04-02T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,43.7
,,2024-04-02T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.5
,,2024-04-02T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.4
,,2024-04-02T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
,,2024-04-02T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
,,2024-04-02T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
,,2024-04-02T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
,,2024-04-02T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.64
,,2024-04-02T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
,,2024-04-02T16:00:00.000+00:00,feeder,5,N Current (RMS),A,9.0
,,2024-04-02T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
,,2024-04-02T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
,,2024-04-02T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
,,2024-04-02T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.53
,,2024-04-02T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.17
,,2024-04-02T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.34
,,2024-04-02T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.71
,,2024-04-02T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.79
,,2024-04-02T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.91
,,2024-04-02T16:00:00.000+00:00,feeder,4,N Current (RMS),A,31.0
,,2024-04-02T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
,,2024-04-02T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
,,2024-04-02T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.2
,,2024-04-02T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-04-02T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-04-02T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
,,2024-04-02T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-02T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.24
,,2024-04-02T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-02T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
,,2024-04-02T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
,,2024-04-02T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
,,2024-04-02T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
,,2024-04-02T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
,,2024-04-02T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
,,2024-04-02T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
,,2024-04-02T16:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
,,2024-04-02T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
,,2024-04-02T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
,,2024-04-02T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
,,2024-04-02T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
,,2024-04-02T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
,,2024-04-02T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
,,2024-04-02T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.61
,,2024-04-02T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.88
,,2024-04-02T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.87
,,2024-04-02T16:00:00.000+00:00,feeder,1,N Current (RMS),A,39.7
,,2024-04-02T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,127.5
,,2024-04-02T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,158.5
,,2024-04-02T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,149.2
,,2024-04-02T16:00:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,52.09
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,69.65
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,68.65
,,2024-04-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.6
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
,,2024-04-02T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
,,2024-04-02T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
,,2024-04-02T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
,,2024-04-02T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.47
,,2024-04-02T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.62
,,2024-04-02T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.24
,,2024-04-02T15:50:00.000+00:00,feeder,6,N Current (RMS),A,29.5
,,2024-04-02T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,63.2
,,2024-04-02T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.1
,,2024-04-02T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.4
,,2024-04-02T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
,,2024-04-02T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
,,2024-04-02T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
,,2024-04-02T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.43
,,2024-04-02T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.99
,,2024-04-02T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.36
,,2024-04-02T15:50:00.000+00:00,feeder,5,N Current (RMS),A,15.0
,,2024-04-02T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
,,2024-04-02T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
,,2024-04-02T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
,,2024-04-02T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
,,2024-04-02T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.39
,,2024-04-02T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.97
,,2024-04-02T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.82
,,2024-04-02T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.18
,,2024-04-02T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.98
,,2024-04-02T15:50:00.000+00:00,feeder,4,N Current (RMS),A,22.1
,,2024-04-02T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
,,2024-04-02T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
,,2024-04-02T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
,,2024-04-02T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-04-02T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-04-02T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
,,2024-04-02T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
,,2024-04-02T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-04-02T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.29
,,2024-04-02T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-02T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-02T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
,,2024-04-02T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
,,2024-04-02T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
,,2024-04-02T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
,,2024-04-02T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
,,2024-04-02T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
,,2024-04-02T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
,,2024-04-02T15:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
,,2024-04-02T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
,,2024-04-02T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
,,2024-04-02T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
,,2024-04-02T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
,,2024-04-02T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
,,2024-04-02T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
,,2024-04-02T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.13
,,2024-04-02T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,41.24
,,2024-04-02T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.39
,,2024-04-02T15:50:00.000+00:00,feeder,1,N Current (RMS),A,39.5
,,2024-04-02T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,163.2
,,2024-04-02T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,167.0
,,2024-04-02T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,143.9
,,2024-04-02T15:50:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,68.16
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,66.07
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,63.97
,,2024-04-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
,,2024-04-02T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
,,2024-04-02T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-04-02T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
,,2024-04-02T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.38
,,2024-04-02T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.03
,,2024-04-02T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.01
,,2024-04-02T15:40:00.000+00:00,feeder,6,N Current (RMS),A,18.7
,,2024-04-02T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,40.3
,,2024-04-02T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.1
,,2024-04-02T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.9
,,2024-04-02T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
,,2024-04-02T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.77
,,2024-04-02T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.49
,,2024-04-02T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.15
,,2024-04-02T15:40:00.000+00:00,feeder,5,N Current (RMS),A,13.4
,,2024-04-02T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
,,2024-04-02T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
,,2024-04-02T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
,,2024-04-02T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
,,2024-04-02T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.69
,,2024-04-02T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.67
,,2024-04-02T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.4
,,2024-04-02T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.85
,,2024-04-02T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.99
,,2024-04-02T15:40:00.000+00:00,feeder,4,N Current (RMS),A,17.2
,,2024-04-02T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
,,2024-04-02T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
,,2024-04-02T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
,,2024-04-02T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-04-02T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
,,2024-04-02T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
,,2024-04-02T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-04-02T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.26
,,2024-04-02T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-02T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
,,2024-04-02T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
,,2024-04-02T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
,,2024-04-02T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
,,2024-04-02T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
,,2024-04-02T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
,,2024-04-02T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
,,2024-04-02T15:40:00.000+00:00,feeder,2,N Current (RMS),A,6.5
,,2024-04-02T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
,,2024-04-02T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
,,2024-04-02T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
,,2024-04-02T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-02T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
,,2024-04-02T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
,,2024-04-02T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.87
,,2024-04-02T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,40.63
,,2024-04-02T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.43
,,2024-04-02T15:40:00.000+00:00,feeder,1,N Current (RMS),A,31.9
,,2024-04-02T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,161.4
,,2024-04-02T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,166.5
,,2024-04-02T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,148.2
,,2024-04-02T15:40:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,61.84
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,62.84
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,64.54
,,2024-04-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
,,2024-04-02T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
,,2024-04-02T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
,,2024-04-02T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
,,2024-04-02T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,,2024-04-02T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.04
,,2024-04-02T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.51
,,2024-04-02T15:30:00.000+00:00,feeder,6,N Current (RMS),A,12.9
,,2024-04-02T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.1
,,2024-04-02T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.4
,,2024-04-02T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.8
,,2024-04-02T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
,,2024-04-02T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
,,2024-04-02T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.89
,,2024-04-02T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.13
,,2024-04-02T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.01
,,2024-04-02T15:30:00.000+00:00,feeder,5,N Current (RMS),A,9.1
,,2024-04-02T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
,,2024-04-02T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
,,2024-04-02T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
,,2024-04-02T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.88
,,2024-04-02T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.43
,,2024-04-02T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.14
,,2024-04-02T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.98
,,2024-04-02T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.08
,,2024-04-02T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.24
,,2024-04-02T15:30:00.000+00:00,feeder,4,N Current (RMS),A,20.3
,,2024-04-02T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
,,2024-04-02T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
,,2024-04-02T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
,,2024-04-02T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-02T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-04-02T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
,,2024-04-02T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
,,2024-04-02T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-04-02T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
,,2024-04-02T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
,,2024-04-02T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
,,2024-04-02T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
,,2024-04-02T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
,,2024-04-02T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
,,2024-04-02T15:30:00.000+00:00,feeder,2,N Current (RMS),A,10.3
,,2024-04-02T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
,,2024-04-02T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
,,2024-04-02T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
,,2024-04-02T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
,,2024-04-02T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
,,2024-04-02T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
,,2024-04-02T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.96
,,2024-04-02T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.11
,,2024-04-02T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.67
,,2024-04-02T15:30:00.000+00:00,feeder,1,N Current (RMS),A,30.1
,,2024-04-02T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,131.0
,,2024-04-02T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,130.5
,,2024-04-02T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,132.4
,,2024-04-02T15:30:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,51.21
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,57.44
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,64.26
,,2024-04-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
,,2024-04-02T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
,,2024-04-02T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
,,2024-04-02T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
,,2024-04-02T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.16
,,2024-04-02T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.36
,,2024-04-02T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.04
,,2024-04-02T15:20:00.000+00:00,feeder,6,N Current (RMS),A,14.5
,,2024-04-02T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.1
,,2024-04-02T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.8
,,2024-04-02T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.7
,,2024-04-02T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
,,2024-04-02T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
,,2024-04-02T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
,,2024-04-02T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
,,2024-04-02T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.67
,,2024-04-02T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.58
,,2024-04-02T15:20:00.000+00:00,feeder,5,N Current (RMS),A,10.0
,,2024-04-02T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
,,2024-04-02T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
,,2024-04-02T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
,,2024-04-02T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.46
,,2024-04-02T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.26
,,2024-04-02T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.78
,,2024-04-02T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.13
,,2024-04-02T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.59
,,2024-04-02T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.05
,,2024-04-02T15:20:00.000+00:00,feeder,4,N Current (RMS),A,23.5
,,2024-04-02T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
,,2024-04-02T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
,,2024-04-02T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.6
,,2024-04-02T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-04-02T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
,,2024-04-02T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
,,2024-04-02T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-02T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
,,2024-04-02T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-04-02T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
,,2024-04-02T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
,,2024-04-02T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
,,2024-04-02T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
,,2024-04-02T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
,,2024-04-02T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,,2024-04-02T15:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
,,2024-04-02T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
,,2024-04-02T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
,,2024-04-02T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
,,2024-04-02T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
,,2024-04-02T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.77
,,2024-04-02T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
,,2024-04-02T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.89
,,2024-04-02T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.78
,,2024-04-02T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.32
,,2024-04-02T15:20:00.000+00:00,feeder,1,N Current (RMS),A,41.5
,,2024-04-02T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.5
,,2024-04-02T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,162.6
,,2024-04-02T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,124.1
,,2024-04-02T15:20:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.73
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,53.34
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,66.24
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,62.79
,,2024-04-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
,,2024-04-02T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
,,2024-04-02T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.11
,,2024-04-02T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
,,2024-04-02T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.42
