Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.5
,,2024-04-02T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.14
,,2024-04-02T15:10:00.000+00:00,feeder,6,N Current (RMS),A,14.2
,,2024-04-02T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
,,2024-04-02T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.9
,,2024-04-02T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.2
,,2024-04-02T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
,,2024-04-02T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
,,2024-04-02T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
,,2024-04-02T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.63
,,2024-04-02T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.16
,,2024-04-02T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.69
,,2024-04-02T15:10:00.000+00:00,feeder,5,N Current (RMS),A,8.2
,,2024-04-02T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
,,2024-04-02T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
,,2024-04-02T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
,,2024-04-02T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.17
,,2024-04-02T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
,,2024-04-02T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.29
,,2024-04-02T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.75
,,2024-04-02T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.84
,,2024-04-02T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.44
,,2024-04-02T15:10:00.000+00:00,feeder,4,N Current (RMS),A,26.6
,,2024-04-02T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.3
,,2024-04-02T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
,,2024-04-02T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.7
,,2024-04-02T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-04-02T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-04-02T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
,,2024-04-02T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-02T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.27
,,2024-04-02T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-02T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
,,2024-04-02T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
,,2024-04-02T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
,,2024-04-02T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
,,2024-04-02T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
,,2024-04-02T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
,,2024-04-02T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
,,2024-04-02T15:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
,,2024-04-02T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
,,2024-04-02T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
,,2024-04-02T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
,,2024-04-02T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
,,2024-04-02T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
,,2024-04-02T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
,,2024-04-02T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.75
,,2024-04-02T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.54
,,2024-04-02T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.31
,,2024-04-02T15:10:00.000+00:00,feeder,1,N Current (RMS),A,48.3
,,2024-04-02T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.4
,,2024-04-02T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,151.8
,,2024-04-02T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,155.2
,,2024-04-02T15:10:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,65.51
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,65.75
,,2024-04-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
,,2024-04-02T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
,,2024-04-02T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.56
,,2024-04-02T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
,,2024-04-02T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.37
,,2024-04-02T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.71
,,2024-04-02T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.53
,,2024-04-02T15:00:00.000+00:00,feeder,6,N Current (RMS),A,16.5
,,2024-04-02T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
,,2024-04-02T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.7
,,2024-04-02T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.9
,,2024-04-02T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
,,2024-04-02T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
,,2024-04-02T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
,,2024-04-02T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
,,2024-04-02T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.21
,,2024-04-02T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.6
,,2024-04-02T15:00:00.000+00:00,feeder,5,N Current (RMS),A,10.1
,,2024-04-02T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
,,2024-04-02T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
,,2024-04-02T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
,,2024-04-02T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.36
,,2024-04-02T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
,,2024-04-02T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.14
,,2024-04-02T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.42
,,2024-04-02T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
,,2024-04-02T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.01
,,2024-04-02T15:00:00.000+00:00,feeder,4,N Current (RMS),A,35.3
,,2024-04-02T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
,,2024-04-02T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
,,2024-04-02T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.1
,,2024-04-02T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-04-02T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
,,2024-04-02T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
,,2024-04-02T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
,,2024-04-02T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-02T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-02T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-04-02T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-04-02T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
,,2024-04-02T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
,,2024-04-02T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
,,2024-04-02T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
,,2024-04-02T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
,,2024-04-02T15:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
,,2024-04-02T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
,,2024-04-02T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
,,2024-04-02T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
,,2024-04-02T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
,,2024-04-02T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
,,2024-04-02T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
,,2024-04-02T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.47
,,2024-04-02T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.6
,,2024-04-02T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.93
,,2024-04-02T15:00:00.000+00:00,feeder,1,N Current (RMS),A,41.9
,,2024-04-02T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.3
,,2024-04-02T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.2
,,2024-04-02T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,145.4
,,2024-04-02T15:00:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.43
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.3
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,68.83
,,2024-04-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
,,2024-04-02T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
,,2024-04-02T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.8
,,2024-04-02T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
,,2024-04-02T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.52
,,2024-04-02T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.38
,,2024-04-02T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.47
,,2024-04-02T14:50:00.000+00:00,feeder,6,N Current (RMS),A,19.5
,,2024-04-02T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.8
,,2024-04-02T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.9
,,2024-04-02T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.3
,,2024-04-02T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
,,2024-04-02T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
,,2024-04-02T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
,,2024-04-02T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.7
,,2024-04-02T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.38
,,2024-04-02T14:50:00.000+00:00,feeder,5,N Current (RMS),A,7.5
,,2024-04-02T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
,,2024-04-02T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
,,2024-04-02T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
,,2024-04-02T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.64
,,2024-04-02T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
,,2024-04-02T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.98
,,2024-04-02T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
,,2024-04-02T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.85
,,2024-04-02T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.82
,,2024-04-02T14:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
,,2024-04-02T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
,,2024-04-02T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
,,2024-04-02T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
,,2024-04-02T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-04-02T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
,,2024-04-02T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
,,2024-04-02T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.27
,,2024-04-02T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-02T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
,,2024-04-02T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-04-02T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
,,2024-04-02T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
,,2024-04-02T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
,,2024-04-02T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
,,2024-04-02T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
,,2024-04-02T14:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
,,2024-04-02T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
,,2024-04-02T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
,,2024-04-02T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
,,2024-04-02T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
,,2024-04-02T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
,,2024-04-02T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
,,2024-04-02T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.85
,,2024-04-02T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.81
,,2024-04-02T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,39.47
,,2024-04-02T14:50:00.000+00:00,feeder,1,N Current (RMS),A,44.0
,,2024-04-02T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,132.3
,,2024-04-02T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
,,2024-04-02T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,159.2
,,2024-04-02T14:50:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.8
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,50.9
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,67.29
,,2024-04-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
,,2024-04-02T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
,,2024-04-02T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.79
,,2024-04-02T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
,,2024-04-02T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.25
,,2024-04-02T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.85
,,2024-04-02T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.96
,,2024-04-02T14:40:00.000+00:00,feeder,6,N Current (RMS),A,27.6
,,2024-04-02T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.3
,,2024-04-02T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.6
,,2024-04-02T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.5
,,2024-04-02T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
,,2024-04-02T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
,,2024-04-02T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
,,2024-04-02T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.03
,,2024-04-02T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.37
,,2024-04-02T14:40:00.000+00:00,feeder,5,N Current (RMS),A,5.2
,,2024-04-02T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
,,2024-04-02T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
,,2024-04-02T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
,,2024-04-02T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.46
,,2024-04-02T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
,,2024-04-02T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.89
,,2024-04-02T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.18
,,2024-04-02T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
,,2024-04-02T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.57
,,2024-04-02T14:40:00.000+00:00,feeder,4,N Current (RMS),A,18.2
,,2024-04-02T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
,,2024-04-02T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
,,2024-04-02T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
,,2024-04-02T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
,,2024-04-02T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-04-02T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-04-02T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
,,2024-04-02T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-02T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.3
,,2024-04-02T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-02T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
,,2024-04-02T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
,,2024-04-02T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
,,2024-04-02T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
,,2024-04-02T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
,,2024-04-02T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
,,2024-04-02T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
,,2024-04-02T14:40:00.000+00:00,feeder,2,N Current (RMS),A,8.7
,,2024-04-02T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
,,2024-04-02T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
,,2024-04-02T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
,,2024-04-02T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
,,2024-04-02T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
,,2024-04-02T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
,,2024-04-02T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.16
,,2024-04-02T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.35
,,2024-04-02T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,46.59
,,2024-04-02T14:40:00.000+00:00,feeder,1,N Current (RMS),A,56.2
,,2024-04-02T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.1
,,2024-04-02T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,144.8
,,2024-04-02T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,187.6
,,2024-04-02T14:40:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.36
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,61.15
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,70.45
,,2024-04-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
,,2024-04-02T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
,,2024-04-02T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
,,2024-04-02T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
,,2024-04-02T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.55
,,2024-04-02T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.25
,,2024-04-02T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.48
,,2024-04-02T14:30:00.000+00:00,feeder,6,N Current (RMS),A,22.8
,,2024-04-02T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.3
,,2024-04-02T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.3
,,2024-04-02T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.6
,,2024-04-02T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
,,2024-04-02T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
,,2024-04-02T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
,,2024-04-02T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.07
,,2024-04-02T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.37
,,2024-04-02T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.29
,,2024-04-02T14:30:00.000+00:00,feeder,5,N Current (RMS),A,6.9
,,2024-04-02T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
,,2024-04-02T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
,,2024-04-02T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
,,2024-04-02T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.89
,,2024-04-02T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.99
,,2024-04-02T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.37
,,2024-04-02T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.43
,,2024-04-02T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.88
,,2024-04-02T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.92
,,2024-04-02T14:30:00.000+00:00,feeder,4,N Current (RMS),A,30.2
,,2024-04-02T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
,,2024-04-02T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
,,2024-04-02T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.9
,,2024-04-02T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-04-02T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
,,2024-04-02T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
,,2024-04-02T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-02T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-02T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-04-02T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
,,2024-04-02T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.95
,,2024-04-02T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
,,2024-04-02T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
,,2024-04-02T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
,,2024-04-02T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
,,2024-04-02T14:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
,,2024-04-02T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
,,2024-04-02T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
,,2024-04-02T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
,,2024-04-02T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
,,2024-04-02T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.44
,,2024-04-02T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-04-02T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.27
,,2024-04-02T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.88
,,2024-04-02T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,39.43
,,2024-04-02T14:30:00.000+00:00,feeder,1,N Current (RMS),A,40.6
,,2024-04-02T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.4
,,2024-04-02T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,121.2
,,2024-04-02T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,158.6
,,2024-04-02T14:30:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.71
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,53.6
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,69.6
,,2024-04-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
,,2024-04-02T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
,,2024-04-02T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
,,2024-04-02T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
,,2024-04-02T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.09
,,2024-04-02T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.63
,,2024-04-02T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.34
,,2024-04-02T14:20:00.000+00:00,feeder,6,N Current (RMS),A,14.8
,,2024-04-02T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.1
,,2024-04-02T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.1
,,2024-04-02T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.7
,,2024-04-02T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
,,2024-04-02T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
,,2024-04-02T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
,,2024-04-02T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.43
,,2024-04-02T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.29
,,2024-04-02T14:20:00.000+00:00,feeder,5,N Current (RMS),A,6.2
,,2024-04-02T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
,,2024-04-02T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
,,2024-04-02T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
,,2024-04-02T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.46
,,2024-04-02T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
,,2024-04-02T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.59
,,2024-04-02T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
,,2024-04-02T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.15
,,2024-04-02T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.1
,,2024-04-02T14:20:00.000+00:00,feeder,4,N Current (RMS),A,37.7
,,2024-04-02T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
,,2024-04-02T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
,,2024-04-02T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
,,2024-04-02T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-04-02T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-04-02T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
,,2024-04-02T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-04-02T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
,,2024-04-02T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-02T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-02T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-04-02T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
,,2024-04-02T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
,,2024-04-02T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
,,2024-04-02T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
,,2024-04-02T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
,,2024-04-02T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
,,2024-04-02T14:20:00.000+00:00,feeder,2,N Current (RMS),A,15.3
,,2024-04-02T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
,,2024-04-02T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
,,2024-04-02T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
,,2024-04-02T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
,,2024-04-02T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
,,2024-04-02T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-04-02T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.9
,,2024-04-02T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.4
,,2024-04-02T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.02
,,2024-04-02T14:20:00.000+00:00,feeder,1,N Current (RMS),A,35.6
,,2024-04-02T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,123.6
,,2024-04-02T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,127.0
,,2024-04-02T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,149.0
,,2024-04-02T14:20:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.48
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,53.7
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,68.03
,,2024-04-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
,,2024-04-02T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
,,2024-04-02T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
,,2024-04-02T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
,,2024-04-02T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.56
,,2024-04-02T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.11
,,2024-04-02T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.45
,,2024-04-02T14:10:00.000+00:00,feeder,6,N Current (RMS),A,13.3
,,2024-04-02T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.6
,,2024-04-02T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.7
,,2024-04-02T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.7
,,2024-04-02T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
,,2024-04-02T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-02T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.32
,,2024-04-02T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.44
,,2024-04-02T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.2
,,2024-04-02T14:10:00.000+00:00,feeder,5,N Current (RMS),A,7.8
,,2024-04-02T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
,,2024-04-02T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
,,2024-04-02T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
,,2024-04-02T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.68
,,2024-04-02T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.2
,,2024-04-02T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.03
,,2024-04-02T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
,,2024-04-02T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
,,2024-04-02T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.77
,,2024-04-02T14:10:00.000+00:00,feeder,4,N Current (RMS),A,17.9
,,2024-04-02T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
,,2024-04-02T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
,,2024-04-02T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
,,2024-04-02T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-04-02T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
,,2024-04-02T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
,,2024-04-02T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-02T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
,,2024-04-02T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
,,2024-04-02T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-04-02T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
,,2024-04-02T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
,,2024-04-02T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
,,2024-04-02T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
,,2024-04-02T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
,,2024-04-02T14:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
,,2024-04-02T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
,,2024-04-02T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
,,2024-04-02T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
,,2024-04-02T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
,,2024-04-02T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
,,2024-04-02T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
,,2024-04-02T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.33
,,2024-04-02T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.47
,,2024-04-02T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.72
,,2024-04-02T14:10:00.000+00:00,feeder,1,N Current (RMS),A,36.7
,,2024-04-02T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,135.6
,,2024-04-02T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,119.5
,,2024-04-02T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,132.0
,,2024-04-02T14:10:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,52.35
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,55.23
,,2024-04-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
,,2024-04-02T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
,,2024-04-02T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
,,2024-04-02T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
,,2024-04-02T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.91
,,2024-04-02T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.28
,,2024-04-02T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.99
,,2024-04-02T14:00:00.000+00:00,feeder,6,N Current (RMS),A,21.7
,,2024-04-02T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.4
,,2024-04-02T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.5
,,2024-04-02T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.0
,,2024-04-02T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
,,2024-04-02T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
,,2024-04-02T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.62
,,2024-04-02T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
,,2024-04-02T14:00:00.000+00:00,feeder,5,N Current (RMS),A,8.6
,,2024-04-02T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
,,2024-04-02T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
,,2024-04-02T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
,,2024-04-02T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
,,2024-04-02T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
,,2024-04-02T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.08
,,2024-04-02T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.31
,,2024-04-02T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.62
,,2024-04-02T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.11
,,2024-04-02T14:00:00.000+00:00,feeder,4,N Current (RMS),A,17.2
,,2024-04-02T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
,,2024-04-02T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
,,2024-04-02T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
,,2024-04-02T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-02T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-04-02T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
,,2024-04-02T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-02T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
,,2024-04-02T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
,,2024-04-02T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
,,2024-04-02T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
,,2024-04-02T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
,,2024-04-02T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
,,2024-04-02T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
,,2024-04-02T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
,,2024-04-02T14:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
,,2024-04-02T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
,,2024-04-02T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
,,2024-04-02T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
,,2024-04-02T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
,,2024-04-02T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
,,2024-04-02T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
,,2024-04-02T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.78
,,2024-04-02T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.96
,,2024-04-02T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.5
,,2024-04-02T14:00:00.000+00:00,feeder,1,N Current (RMS),A,38.4
,,2024-04-02T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.0
,,2024-04-02T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,119.3
,,2024-04-02T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,139.6
,,2024-04-02T14:00:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,47.24
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,49.43
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,55.7
,,2024-04-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
,,2024-04-02T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
,,2024-04-02T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
,,2024-04-02T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.13
,,2024-04-02T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.49
,,2024-04-02T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.06
,,2024-04-02T13:50:00.000+00:00,feeder,6,N Current (RMS),A,18.7
,,2024-04-02T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.1
,,2024-04-02T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.7
,,2024-04-02T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,29.6
,,2024-04-02T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
,,2024-04-02T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
,,2024-04-02T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
,,2024-04-02T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.37
,,2024-04-02T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
,,2024-04-02T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.97
,,2024-04-02T13:50:00.000+00:00,feeder,5,N Current (RMS),A,5.8
,,2024-04-02T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
,,2024-04-02T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
,,2024-04-02T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
,,2024-04-02T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.49
,,2024-04-02T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
,,2024-04-02T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.15
,,2024-04-02T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.93
,,2024-04-02T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
,,2024-04-02T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.38
,,2024-04-02T13:50:00.000+00:00,feeder,4,N Current (RMS),A,20.7
,,2024-04-02T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
,,2024-04-02T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
,,2024-04-02T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
,,2024-04-02T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
,,2024-04-02T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-04-02T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
,,2024-04-02T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-02T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
,,2024-04-02T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-04-02T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-04-02T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
,,2024-04-02T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
,,2024-04-02T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
,,2024-04-02T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
,,2024-04-02T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
,,2024-04-02T13:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
,,2024-04-02T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
,,2024-04-02T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
,,2024-04-02T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
,,2024-04-02T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
,,2024-04-02T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
,,2024-04-02T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
,,2024-04-02T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.4
,,2024-04-02T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.44
,,2024-04-02T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.61
,,2024-04-02T13:50:00.000+00:00,feeder,1,N Current (RMS),A,42.0
,,2024-04-02T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
,,2024-04-02T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.4
,,2024-04-02T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,131.8
,,2024-04-02T13:50:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.32
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,44.24
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,58.93
,,2024-04-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
,,2024-04-02T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
,,2024-04-02T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
,,2024-04-02T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
,,2024-04-02T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.05
,,2024-04-02T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.66
,,2024-04-02T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.84
,,2024-04-02T13:40:00.000+00:00,feeder,6,N Current (RMS),A,16.8
,,2024-04-02T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.3
,,2024-04-02T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.1
,,2024-04-02T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.2
,,2024-04-02T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
,,2024-04-02T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
,,2024-04-02T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
,,2024-04-02T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.59
,,2024-04-02T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
,,2024-04-02T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.51
,,2024-04-02T13:40:00.000+00:00,feeder,5,N Current (RMS),A,7.6
,,2024-04-02T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
,,2024-04-02T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
,,2024-04-02T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
,,2024-04-02T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.58
,,2024-04-02T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
,,2024-04-02T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.65
,,2024-04-02T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.32
,,2024-04-02T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.79
,,2024-04-02T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.95
,,2024-04-02T13:40:00.000+00:00,feeder,4,N Current (RMS),A,17.4
,,2024-04-02T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
,,2024-04-02T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
,,2024-04-02T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
,,2024-04-02T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-02T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-02T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-04-02T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-02T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
,,2024-04-02T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
