Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-04-02T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
,,2024-04-02T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
,,2024-04-02T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-04-02T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
,,2024-04-02T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
,,2024-04-02T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
,,2024-04-02T13:40:00.000+00:00,feeder,2,N Current (RMS),A,16.3
,,2024-04-02T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
,,2024-04-02T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
,,2024-04-02T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
,,2024-04-02T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
,,2024-04-02T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
,,2024-04-02T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
,,2024-04-02T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.92
,,2024-04-02T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.54
,,2024-04-02T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.94
,,2024-04-02T13:40:00.000+00:00,feeder,1,N Current (RMS),A,43.6
,,2024-04-02T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
,,2024-04-02T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.3
,,2024-04-02T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,136.5
,,2024-04-02T13:40:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.44
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.93
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.54
,,2024-04-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
,,2024-04-02T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
,,2024-04-02T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
,,2024-04-02T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
,,2024-04-02T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.99
,,2024-04-02T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.29
,,2024-04-02T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.35
,,2024-04-02T13:30:00.000+00:00,feeder,6,N Current (RMS),A,24.3
,,2024-04-02T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.7
,,2024-04-02T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.1
,,2024-04-02T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.0
,,2024-04-02T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
,,2024-04-02T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
,,2024-04-02T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.31
,,2024-04-02T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.21
,,2024-04-02T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.58
,,2024-04-02T13:30:00.000+00:00,feeder,5,N Current (RMS),A,13.1
,,2024-04-02T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
,,2024-04-02T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
,,2024-04-02T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
,,2024-04-02T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
,,2024-04-02T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
,,2024-04-02T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.01
,,2024-04-02T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
,,2024-04-02T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
,,2024-04-02T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.55
,,2024-04-02T13:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
,,2024-04-02T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
,,2024-04-02T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
,,2024-04-02T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
,,2024-04-02T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-04-02T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-02T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-04-02T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
,,2024-04-02T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
,,2024-04-02T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
,,2024-04-02T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-02T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
,,2024-04-02T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.27
,,2024-04-02T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.9
,,2024-04-02T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
,,2024-04-02T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
,,2024-04-02T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
,,2024-04-02T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
,,2024-04-02T13:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
,,2024-04-02T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
,,2024-04-02T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
,,2024-04-02T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
,,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
,,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
,,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
,,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.06
,,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.84
,,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.8
,,2024-04-02T13:30:00.000+00:00,feeder,1,N Current (RMS),A,38.6
,,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
,,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.5
,,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,128.2
,,2024-04-02T13:30:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.66
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,56.98
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,55.91
,,2024-04-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
,,2024-04-02T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
,,2024-04-02T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
,,2024-04-02T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
,,2024-04-02T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.88
,,2024-04-02T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.93
,,2024-04-02T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.19
,,2024-04-02T13:20:00.000+00:00,feeder,6,N Current (RMS),A,18.4
,,2024-04-02T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
,,2024-04-02T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.5
,,2024-04-02T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,18.5
,,2024-04-02T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
,,2024-04-02T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
,,2024-04-02T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.89
,,2024-04-02T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,,2024-04-02T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.73
,,2024-04-02T13:20:00.000+00:00,feeder,5,N Current (RMS),A,6.5
,,2024-04-02T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
,,2024-04-02T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.9
,,2024-04-02T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
,,2024-04-02T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
,,2024-04-02T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
,,2024-04-02T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.6
,,2024-04-02T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.34
,,2024-04-02T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.64
,,2024-04-02T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.63
,,2024-04-02T13:20:00.000+00:00,feeder,4,N Current (RMS),A,18.3
,,2024-04-02T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
,,2024-04-02T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
,,2024-04-02T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
,,2024-04-02T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-04-02T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-04-02T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
,,2024-04-02T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
,,2024-04-02T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-02T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.31
,,2024-04-02T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-02T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
,,2024-04-02T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
,,2024-04-02T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
,,2024-04-02T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
,,2024-04-02T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
,,2024-04-02T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
,,2024-04-02T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
,,2024-04-02T13:20:00.000+00:00,feeder,2,N Current (RMS),A,11.1
,,2024-04-02T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
,,2024-04-02T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
,,2024-04-02T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
,,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
,,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
,,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
,,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.87
,,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.01
,,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.54
,,2024-04-02T13:20:00.000+00:00,feeder,1,N Current (RMS),A,36.4
,,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
,,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.1
,,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.5
,,2024-04-02T13:20:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.03
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,69.34
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.17
,,2024-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
,,2024-04-02T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
,,2024-04-02T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
,,2024-04-02T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
,,2024-04-02T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.71
,,2024-04-02T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.1
,,2024-04-02T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.37
,,2024-04-02T13:10:00.000+00:00,feeder,6,N Current (RMS),A,29.5
,,2024-04-02T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,46.1
,,2024-04-02T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.6
,,2024-04-02T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.6
,,2024-04-02T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
,,2024-04-02T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
,,2024-04-02T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
,,2024-04-02T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.81
,,2024-04-02T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.62
,,2024-04-02T13:10:00.000+00:00,feeder,5,N Current (RMS),A,5.1
,,2024-04-02T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
,,2024-04-02T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.8
,,2024-04-02T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
,,2024-04-02T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
,,2024-04-02T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.99
,,2024-04-02T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.55
,,2024-04-02T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.08
,,2024-04-02T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
,,2024-04-02T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.49
,,2024-04-02T13:10:00.000+00:00,feeder,4,N Current (RMS),A,19.6
,,2024-04-02T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
,,2024-04-02T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
,,2024-04-02T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
,,2024-04-02T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-04-02T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-02T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
,,2024-04-02T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
,,2024-04-02T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.28
,,2024-04-02T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-02T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
,,2024-04-02T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,,2024-04-02T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
,,2024-04-02T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
,,2024-04-02T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
,,2024-04-02T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
,,2024-04-02T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
,,2024-04-02T13:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
,,2024-04-02T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
,,2024-04-02T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
,,2024-04-02T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
,,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
,,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.09
,,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
,,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.77
,,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.29
,,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.33
,,2024-04-02T13:10:00.000+00:00,feeder,1,N Current (RMS),A,43.2
,,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
,,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,138.9
,,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,127.3
,,2024-04-02T13:10:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.86
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,67.74
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,54.94
,,2024-04-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.3
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
,,2024-04-02T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
,,2024-04-02T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
,,2024-04-02T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
,,2024-04-02T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.14
,,2024-04-02T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.74
,,2024-04-02T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.32
,,2024-04-02T13:00:00.000+00:00,feeder,6,N Current (RMS),A,20.3
,,2024-04-02T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.3
,,2024-04-02T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.4
,,2024-04-02T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.6
,,2024-04-02T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
,,2024-04-02T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
,,2024-04-02T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
,,2024-04-02T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
,,2024-04-02T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.87
,,2024-04-02T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
,,2024-04-02T13:00:00.000+00:00,feeder,5,N Current (RMS),A,7.7
,,2024-04-02T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
,,2024-04-02T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
,,2024-04-02T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
,,2024-04-02T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
,,2024-04-02T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.03
,,2024-04-02T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.37
,,2024-04-02T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
,,2024-04-02T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.14
,,2024-04-02T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.45
,,2024-04-02T13:00:00.000+00:00,feeder,4,N Current (RMS),A,16.2
,,2024-04-02T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
,,2024-04-02T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
,,2024-04-02T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
,,2024-04-02T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-04-02T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
,,2024-04-02T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
,,2024-04-02T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
,,2024-04-02T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
,,2024-04-02T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-02T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
,,2024-04-02T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
,,2024-04-02T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
,,2024-04-02T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
,,2024-04-02T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
,,2024-04-02T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
,,2024-04-02T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
,,2024-04-02T13:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,,2024-04-02T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
,,2024-04-02T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
,,2024-04-02T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
,,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
,,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
,,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
,,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.95
,,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.78
,,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.4
,,2024-04-02T13:00:00.000+00:00,feeder,1,N Current (RMS),A,43.4
,,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
,,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,136.5
,,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,115.3
,,2024-04-02T13:00:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.99
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,59.82
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,53.66
,,2024-04-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
,,2024-04-02T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
,,2024-04-02T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
,,2024-04-02T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
,,2024-04-02T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.11
,,2024-04-02T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.91
,,2024-04-02T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.06
,,2024-04-02T12:50:00.000+00:00,feeder,6,N Current (RMS),A,19.2
,,2024-04-02T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.7
,,2024-04-02T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.9
,,2024-04-02T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.3
,,2024-04-02T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
,,2024-04-02T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
,,2024-04-02T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
,,2024-04-02T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.91
,,2024-04-02T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.19
,,2024-04-02T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.25
,,2024-04-02T12:50:00.000+00:00,feeder,5,N Current (RMS),A,10.0
,,2024-04-02T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
,,2024-04-02T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
,,2024-04-02T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
,,2024-04-02T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.29
,,2024-04-02T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.54
,,2024-04-02T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.56
,,2024-04-02T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.6
,,2024-04-02T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.23
,,2024-04-02T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.87
,,2024-04-02T12:50:00.000+00:00,feeder,4,N Current (RMS),A,16.9
,,2024-04-02T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
,,2024-04-02T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
,,2024-04-02T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
,,2024-04-02T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-04-02T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-04-02T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
,,2024-04-02T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
,,2024-04-02T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
,,2024-04-02T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-02T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-02T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
,,2024-04-02T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
,,2024-04-02T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
,,2024-04-02T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
,,2024-04-02T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.56
,,2024-04-02T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
,,2024-04-02T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
,,2024-04-02T12:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
,,2024-04-02T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
,,2024-04-02T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
,,2024-04-02T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
,,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
,,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
,,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.49
,,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.47
,,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.59
,,2024-04-02T12:50:00.000+00:00,feeder,1,N Current (RMS),A,49.8
,,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
,,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,143.7
,,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.0
,,2024-04-02T12:50:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.81
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,65.87
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,53.89
,,2024-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
,,2024-04-02T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
,,2024-04-02T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.62
,,2024-04-02T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
,,2024-04-02T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.26
,,2024-04-02T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.82
,,2024-04-02T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.64
,,2024-04-02T12:40:00.000+00:00,feeder,6,N Current (RMS),A,23.1
,,2024-04-02T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
,,2024-04-02T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.0
,,2024-04-02T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
,,2024-04-02T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
,,2024-04-02T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
,,2024-04-02T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
,,2024-04-02T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.1
,,2024-04-02T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.43
,,2024-04-02T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.77
,,2024-04-02T12:40:00.000+00:00,feeder,5,N Current (RMS),A,10.0
,,2024-04-02T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
,,2024-04-02T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.3
,,2024-04-02T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
,,2024-04-02T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
,,2024-04-02T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.42
,,2024-04-02T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.47
,,2024-04-02T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.95
,,2024-04-02T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
,,2024-04-02T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.3
,,2024-04-02T12:40:00.000+00:00,feeder,4,N Current (RMS),A,23.6
,,2024-04-02T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
,,2024-04-02T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
,,2024-04-02T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.7
,,2024-04-02T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-04-02T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-04-02T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-04-02T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
,,2024-04-02T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
,,2024-04-02T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.24
,,2024-04-02T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-02T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-02T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
,,2024-04-02T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
,,2024-04-02T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
,,2024-04-02T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
,,2024-04-02T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
,,2024-04-02T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
,,2024-04-02T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
,,2024-04-02T12:40:00.000+00:00,feeder,2,N Current (RMS),A,26.3
,,2024-04-02T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
,,2024-04-02T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
,,2024-04-02T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
,,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
,,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
,,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
,,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.6
,,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.77
,,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.13
,,2024-04-02T12:40:00.000+00:00,feeder,1,N Current (RMS),A,34.3
,,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
,,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.1
,,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,122.5
,,2024-04-02T12:40:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.44
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,60.89
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,59.7
,,2024-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
,,2024-04-02T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
,,2024-04-02T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
,,2024-04-02T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
,,2024-04-02T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.79
,,2024-04-02T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.11
,,2024-04-02T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.13
,,2024-04-02T12:30:00.000+00:00,feeder,6,N Current (RMS),A,43.4
,,2024-04-02T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.9
,,2024-04-02T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,78.3
,,2024-04-02T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
,,2024-04-02T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
,,2024-04-02T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
,,2024-04-02T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
,,2024-04-02T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.06
,,2024-04-02T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.65
,,2024-04-02T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.27
,,2024-04-02T12:30:00.000+00:00,feeder,5,N Current (RMS),A,11.1
,,2024-04-02T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
,,2024-04-02T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.6
,,2024-04-02T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
,,2024-04-02T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
,,2024-04-02T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.88
,,2024-04-02T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.91
,,2024-04-02T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.84
,,2024-04-02T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.96
,,2024-04-02T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.21
,,2024-04-02T12:30:00.000+00:00,feeder,4,N Current (RMS),A,31.5
,,2024-04-02T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
,,2024-04-02T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
,,2024-04-02T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.9
,,2024-04-02T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
,,2024-04-02T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
,,2024-04-02T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
,,2024-04-02T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
,,2024-04-02T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.27
,,2024-04-02T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-02T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-02T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-02T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
,,2024-04-02T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
,,2024-04-02T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
,,2024-04-02T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-04-02T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
,,2024-04-02T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
,,2024-04-02T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
,,2024-04-02T12:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
,,2024-04-02T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
,,2024-04-02T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
,,2024-04-02T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
,,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
,,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.43
,,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.66
,,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.07
,,2024-04-02T12:30:00.000+00:00,feeder,1,N Current (RMS),A,30.2
,,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
,,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.9
,,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,114.8
,,2024-04-02T12:30:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.79
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,71.93
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,62.72
,,2024-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
,,2024-04-02T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
,,2024-04-02T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.8
,,2024-04-02T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
,,2024-04-02T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.87
,,2024-04-02T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.17
,,2024-04-02T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.86
,,2024-04-02T12:20:00.000+00:00,feeder,6,N Current (RMS),A,33.2
,,2024-04-02T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
,,2024-04-02T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,62.0
,,2024-04-02T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.1
,,2024-04-02T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
,,2024-04-02T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-02T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.51
,,2024-04-02T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.62
,,2024-04-02T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.12
,,2024-04-02T12:20:00.000+00:00,feeder,5,N Current (RMS),A,9.1
,,2024-04-02T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
,,2024-04-02T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.9
,,2024-04-02T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
,,2024-04-02T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
,,2024-04-02T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.25
,,2024-04-02T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.65
,,2024-04-02T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
,,2024-04-02T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.44
,,2024-04-02T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.51
,,2024-04-02T12:20:00.000+00:00,feeder,4,N Current (RMS),A,34.1
,,2024-04-02T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
,,2024-04-02T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
,,2024-04-02T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.2
,,2024-04-02T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
,,2024-04-02T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-04-02T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
,,2024-04-02T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
,,2024-04-02T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
,,2024-04-02T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.26
,,2024-04-02T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-02T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-02T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
,,2024-04-02T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
,,2024-04-02T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.66
,,2024-04-02T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
,,2024-04-02T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
,,2024-04-02T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.42
,,2024-04-02T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
,,2024-04-02T12:20:00.000+00:00,feeder,2,N Current (RMS),A,11.4
,,2024-04-02T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
,,2024-04-02T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
,,2024-04-02T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
,,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
,,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
,,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.66
,,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.42
,,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.92
,,2024-04-02T12:20:00.000+00:00,feeder,1,N Current (RMS),A,33.6
,,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.4
,,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.9
,,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,126.3
,,2024-04-02T12:20:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.67
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,71.16
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,68.91
,,2024-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
,,2024-04-02T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
,,2024-04-02T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
,,2024-04-02T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
,,2024-04-02T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.09
,,2024-04-02T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.04
,,2024-04-02T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.25
,,2024-04-02T12:10:00.000+00:00,feeder,6,N Current (RMS),A,30.5
,,2024-04-02T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
,,2024-04-02T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,57.7
,,2024-04-02T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.6
,,2024-04-02T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
,,2024-04-02T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
,,2024-04-02T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-04-02T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.78
,,2024-04-02T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
,,2024-04-02T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.84
,,2024-04-02T12:10:00.000+00:00,feeder,5,N Current (RMS),A,8.8
,,2024-04-02T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
,,2024-04-02T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.5
,,2024-04-02T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.6
,,2024-04-02T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
,,2024-04-02T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.24
,,2024-04-02T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.75
,,2024-04-02T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.05
,,2024-04-02T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
,,2024-04-02T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.64
,,2024-04-02T12:10:00.000+00:00,feeder,4,N Current (RMS),A,37.9
,,2024-04-02T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
,,2024-04-02T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
,,2024-04-02T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.8
,,2024-04-02T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-04-02T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-04-02T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
,,2024-04-02T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
,,2024-04-02T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
,,2024-04-02T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
,,2024-04-02T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-02T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-02T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-02T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
,,2024-04-02T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
,,2024-04-02T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
,,2024-04-02T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
,,2024-04-02T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,,2024-04-02T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
,,2024-04-02T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,,2024-04-02T12:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
,,2024-04-02T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
,,2024-04-02T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
,,2024-04-02T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
,,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
,,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
,,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.3
,,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.77
,,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.84
,,2024-04-02T12:10:00.000+00:00,feeder,1,N Current (RMS),A,35.8
,,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.7
,,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,126.0
,,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,125.7
,,2024-04-02T12:10:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.39
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,69.4
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,71.36
