Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.2
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
,,2024-04-02T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
,,2024-04-02T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
,,2024-04-02T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,,2024-04-02T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.82
,,2024-04-02T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.83
,,2024-04-02T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.8
,,2024-04-02T12:00:00.000+00:00,feeder,6,N Current (RMS),A,29.5
,,2024-04-02T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.7
,,2024-04-02T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,60.4
,,2024-04-02T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.0
,,2024-04-02T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-04-02T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
,,2024-04-02T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.09
,,2024-04-02T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.57
,,2024-04-02T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.49
,,2024-04-02T12:00:00.000+00:00,feeder,5,N Current (RMS),A,7.5
,,2024-04-02T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
,,2024-04-02T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.2
,,2024-04-02T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
,,2024-04-02T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.86
,,2024-04-02T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.62
,,2024-04-02T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.65
,,2024-04-02T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
,,2024-04-02T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.29
,,2024-04-02T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.82
,,2024-04-02T12:00:00.000+00:00,feeder,4,N Current (RMS),A,29.5
,,2024-04-02T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
,,2024-04-02T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
,,2024-04-02T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
,,2024-04-02T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-04-02T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-04-02T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
,,2024-04-02T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
,,2024-04-02T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
,,2024-04-02T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.29
,,2024-04-02T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-02T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-02T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
,,2024-04-02T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
,,2024-04-02T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
,,2024-04-02T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
,,2024-04-02T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
,,2024-04-02T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
,,2024-04-02T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
,,2024-04-02T12:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
,,2024-04-02T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
,,2024-04-02T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
,,2024-04-02T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
,,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
,,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.59
,,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.94
,,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.39
,,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.39
,,2024-04-02T12:00:00.000+00:00,feeder,1,N Current (RMS),A,33.8
,,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.4
,,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,131.8
,,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,127.8
,,2024-04-02T12:00:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.45
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,72.15
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,62.33
,,2024-04-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
,,2024-04-02T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
,,2024-04-02T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
,,2024-04-02T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
,,2024-04-02T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.47
,,2024-04-02T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.33
,,2024-04-02T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.27
,,2024-04-02T11:50:00.000+00:00,feeder,6,N Current (RMS),A,32.1
,,2024-04-02T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.9
,,2024-04-02T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.7
,,2024-04-02T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.5
,,2024-04-02T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
,,2024-04-02T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
,,2024-04-02T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
,,2024-04-02T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.66
,,2024-04-02T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.15
,,2024-04-02T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.29
,,2024-04-02T11:50:00.000+00:00,feeder,5,N Current (RMS),A,9.4
,,2024-04-02T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
,,2024-04-02T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
,,2024-04-02T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
,,2024-04-02T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
,,2024-04-02T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.75
,,2024-04-02T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.81
,,2024-04-02T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.15
,,2024-04-02T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.15
,,2024-04-02T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.95
,,2024-04-02T11:50:00.000+00:00,feeder,4,N Current (RMS),A,43.7
,,2024-04-02T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
,,2024-04-02T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.2
,,2024-04-02T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
,,2024-04-02T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-04-02T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
,,2024-04-02T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-04-02T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
,,2024-04-02T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.33
,,2024-04-02T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
,,2024-04-02T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
,,2024-04-02T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
,,2024-04-02T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
,,2024-04-02T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
,,2024-04-02T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
,,2024-04-02T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
,,2024-04-02T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
,,2024-04-02T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
,,2024-04-02T11:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
,,2024-04-02T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
,,2024-04-02T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
,,2024-04-02T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
,,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
,,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
,,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
,,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.09
,,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.62
,,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.12
,,2024-04-02T11:50:00.000+00:00,feeder,1,N Current (RMS),A,34.0
,,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
,,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,132.9
,,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.8
,,2024-04-02T11:50:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.83
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,76.13
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,51.27
,,2024-04-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.6
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
,,2024-04-02T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
,,2024-04-02T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
,,2024-04-02T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
,,2024-04-02T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,-1.82
,,2024-04-02T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.15
,,2024-04-02T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.82
,,2024-04-02T11:40:00.000+00:00,feeder,6,N Current (RMS),A,25.2
,,2024-04-02T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
,,2024-04-02T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.8
,,2024-04-02T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.9
,,2024-04-02T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
,,2024-04-02T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
,,2024-04-02T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
,,2024-04-02T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-2.1
,,2024-04-02T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.69
,,2024-04-02T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.84
,,2024-04-02T11:40:00.000+00:00,feeder,5,N Current (RMS),A,13.0
,,2024-04-02T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
,,2024-04-02T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
,,2024-04-02T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
,,2024-04-02T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
,,2024-04-02T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.44
,,2024-04-02T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.83
,,2024-04-02T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
,,2024-04-02T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.9
,,2024-04-02T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.16
,,2024-04-02T11:40:00.000+00:00,feeder,4,N Current (RMS),A,40.2
,,2024-04-02T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
,,2024-04-02T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
,,2024-04-02T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
,,2024-04-02T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-04-02T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-04-02T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
,,2024-04-02T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-04-02T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
,,2024-04-02T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
,,2024-04-02T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-02T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-02T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-02T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
,,2024-04-02T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
,,2024-04-02T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
,,2024-04-02T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
,,2024-04-02T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.21
,,2024-04-02T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
,,2024-04-02T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
,,2024-04-02T11:40:00.000+00:00,feeder,2,N Current (RMS),A,25.8
,,2024-04-02T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
,,2024-04-02T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
,,2024-04-02T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
,,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
,,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
,,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
,,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.53
,,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.45
,,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.74
,,2024-04-02T11:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
,,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
,,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.5
,,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.3
,,2024-04-02T11:40:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.36
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,53.12
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.87
,,2024-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
,,2024-04-02T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
,,2024-04-02T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
,,2024-04-02T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
,,2024-04-02T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,-2.34
,,2024-04-02T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.76
,,2024-04-02T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.23
,,2024-04-02T11:30:00.000+00:00,feeder,6,N Current (RMS),A,21.3
,,2024-04-02T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
,,2024-04-02T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.4
,,2024-04-02T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.5
,,2024-04-02T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
,,2024-04-02T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
,,2024-04-02T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.66
,,2024-04-02T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.96
,,2024-04-02T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.14
,,2024-04-02T11:30:00.000+00:00,feeder,5,N Current (RMS),A,15.2
,,2024-04-02T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
,,2024-04-02T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
,,2024-04-02T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
,,2024-04-02T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.63
,,2024-04-02T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.03
,,2024-04-02T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.38
,,2024-04-02T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
,,2024-04-02T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.52
,,2024-04-02T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.14
,,2024-04-02T11:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
,,2024-04-02T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
,,2024-04-02T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
,,2024-04-02T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
,,2024-04-02T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-02T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
,,2024-04-02T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
,,2024-04-02T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-02T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
,,2024-04-02T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
,,2024-04-02T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
,,2024-04-02T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
,,2024-04-02T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
,,2024-04-02T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
,,2024-04-02T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
,,2024-04-02T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
,,2024-04-02T11:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
,,2024-04-02T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
,,2024-04-02T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
,,2024-04-02T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
,,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
,,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
,,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
,,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.08
,,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.13
,,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.48
,,2024-04-02T11:30:00.000+00:00,feeder,1,N Current (RMS),A,32.5
,,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.0
,,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,126.7
,,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,151.9
,,2024-04-02T11:30:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,47.86
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,50.99
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,58.9
,,2024-04-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
,,2024-04-02T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
,,2024-04-02T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
,,2024-04-02T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
,,2024-04-02T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.4
,,2024-04-02T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.1
,,2024-04-02T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.53
,,2024-04-02T11:20:00.000+00:00,feeder,6,N Current (RMS),A,30.6
,,2024-04-02T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
,,2024-04-02T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.4
,,2024-04-02T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.1
,,2024-04-02T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
,,2024-04-02T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
,,2024-04-02T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.69
,,2024-04-02T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.45
,,2024-04-02T11:20:00.000+00:00,feeder,5,N Current (RMS),A,13.3
,,2024-04-02T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
,,2024-04-02T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
,,2024-04-02T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
,,2024-04-02T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.98
,,2024-04-02T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.69
,,2024-04-02T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.09
,,2024-04-02T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.5
,,2024-04-02T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.03
,,2024-04-02T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.36
,,2024-04-02T11:20:00.000+00:00,feeder,4,N Current (RMS),A,16.5
,,2024-04-02T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
,,2024-04-02T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
,,2024-04-02T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
,,2024-04-02T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-04-02T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-02T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
,,2024-04-02T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
,,2024-04-02T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.29
,,2024-04-02T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-02T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-02T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
,,2024-04-02T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
,,2024-04-02T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
,,2024-04-02T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
,,2024-04-02T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
,,2024-04-02T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
,,2024-04-02T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
,,2024-04-02T11:20:00.000+00:00,feeder,2,N Current (RMS),A,24.9
,,2024-04-02T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
,,2024-04-02T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
,,2024-04-02T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
,,2024-04-02T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
,,2024-04-02T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
,,2024-04-02T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
,,2024-04-02T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.86
,,2024-04-02T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.65
,,2024-04-02T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,43.96
,,2024-04-02T11:20:00.000+00:00,feeder,1,N Current (RMS),A,49.5
,,2024-04-02T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.0
,,2024-04-02T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,140.6
,,2024-04-02T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,178.2
,,2024-04-02T11:20:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.12
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,58.82
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,70.61
,,2024-04-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
,,2024-04-02T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
,,2024-04-02T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
,,2024-04-02T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
,,2024-04-02T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.05
,,2024-04-02T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.38
,,2024-04-02T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.5
,,2024-04-02T11:10:00.000+00:00,feeder,6,N Current (RMS),A,20.3
,,2024-04-02T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.7
,,2024-04-02T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.2
,,2024-04-02T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.6
,,2024-04-02T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
,,2024-04-02T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
,,2024-04-02T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
,,2024-04-02T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
,,2024-04-02T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.47
,,2024-04-02T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.15
,,2024-04-02T11:10:00.000+00:00,feeder,5,N Current (RMS),A,17.9
,,2024-04-02T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
,,2024-04-02T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.5
,,2024-04-02T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
,,2024-04-02T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.2
,,2024-04-02T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.25
,,2024-04-02T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.43
,,2024-04-02T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.31
,,2024-04-02T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.08
,,2024-04-02T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.09
,,2024-04-02T11:10:00.000+00:00,feeder,4,N Current (RMS),A,19.5
,,2024-04-02T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
,,2024-04-02T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
,,2024-04-02T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
,,2024-04-02T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-04-02T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-02T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
,,2024-04-02T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-02T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.24
,,2024-04-02T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
,,2024-04-02T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
,,2024-04-02T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
,,2024-04-02T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
,,2024-04-02T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
,,2024-04-02T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
,,2024-04-02T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
,,2024-04-02T11:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
,,2024-04-02T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
,,2024-04-02T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
,,2024-04-02T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
,,2024-04-02T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
,,2024-04-02T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
,,2024-04-02T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
,,2024-04-02T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.09
,,2024-04-02T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.58
,,2024-04-02T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.66
,,2024-04-02T11:10:00.000+00:00,feeder,1,N Current (RMS),A,46.7
,,2024-04-02T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.7
,,2024-04-02T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.4
,,2024-04-02T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,150.2
,,2024-04-02T11:10:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.14
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,53.47
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,60.7
,,2024-04-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
,,2024-04-02T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
,,2024-04-02T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.62
,,2024-04-02T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
,,2024-04-02T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,-0.21
,,2024-04-02T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.8
,,2024-04-02T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.65
,,2024-04-02T11:00:00.000+00:00,feeder,6,N Current (RMS),A,24.0
,,2024-04-02T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
,,2024-04-02T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.6
,,2024-04-02T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.4
,,2024-04-02T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
,,2024-04-02T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
,,2024-04-02T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
,,2024-04-02T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.35
,,2024-04-02T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.1
,,2024-04-02T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
,,2024-04-02T11:00:00.000+00:00,feeder,5,N Current (RMS),A,9.3
,,2024-04-02T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
,,2024-04-02T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
,,2024-04-02T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
,,2024-04-02T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
,,2024-04-02T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
,,2024-04-02T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.32
,,2024-04-02T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.02
,,2024-04-02T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.9
,,2024-04-02T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.23
,,2024-04-02T11:00:00.000+00:00,feeder,4,N Current (RMS),A,21.3
,,2024-04-02T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
,,2024-04-02T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
,,2024-04-02T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
,,2024-04-02T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-02T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-02T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
,,2024-04-02T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-02T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
,,2024-04-02T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-04-02T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
,,2024-04-02T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
,,2024-04-02T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
,,2024-04-02T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
,,2024-04-02T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
,,2024-04-02T11:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
,,2024-04-02T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
,,2024-04-02T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
,,2024-04-02T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
,,2024-04-02T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
,,2024-04-02T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
,,2024-04-02T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
,,2024-04-02T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.35
,,2024-04-02T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.63
,,2024-04-02T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.71
,,2024-04-02T11:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
,,2024-04-02T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.0
,,2024-04-02T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.8
,,2024-04-02T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,126.0
,,2024-04-02T11:00:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.99
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.25
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.48
,,2024-04-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
,,2024-04-02T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
,,2024-04-02T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.85
,,2024-04-02T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
,,2024-04-02T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.38
,,2024-04-02T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.69
,,2024-04-02T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.77
,,2024-04-02T10:50:00.000+00:00,feeder,6,N Current (RMS),A,19.4
,,2024-04-02T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.3
,,2024-04-02T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.3
,,2024-04-02T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.1
,,2024-04-02T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
,,2024-04-02T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
,,2024-04-02T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
,,2024-04-02T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.28
,,2024-04-02T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.4
,,2024-04-02T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.97
,,2024-04-02T10:50:00.000+00:00,feeder,5,N Current (RMS),A,20.6
,,2024-04-02T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
,,2024-04-02T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
,,2024-04-02T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
,,2024-04-02T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
,,2024-04-02T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.58
,,2024-04-02T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.63
,,2024-04-02T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
,,2024-04-02T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
,,2024-04-02T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.34
,,2024-04-02T10:50:00.000+00:00,feeder,4,N Current (RMS),A,18.3
,,2024-04-02T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
,,2024-04-02T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
,,2024-04-02T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
,,2024-04-02T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-04-02T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-04-02T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
,,2024-04-02T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-02T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
,,2024-04-02T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
,,2024-04-02T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
,,2024-04-02T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.66
,,2024-04-02T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
,,2024-04-02T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
,,2024-04-02T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
,,2024-04-02T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
,,2024-04-02T10:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
,,2024-04-02T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
,,2024-04-02T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
,,2024-04-02T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
,,2024-04-02T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
,,2024-04-02T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
,,2024-04-02T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
,,2024-04-02T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.15
,,2024-04-02T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.05
,,2024-04-02T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.34
,,2024-04-02T10:50:00.000+00:00,feeder,1,N Current (RMS),A,34.2
,,2024-04-02T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.2
,,2024-04-02T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.6
,,2024-04-02T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,127.0
,,2024-04-02T10:50:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.91
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.2
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,54.44
,,2024-04-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
,,2024-04-02T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
,,2024-04-02T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.67
,,2024-04-02T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
,,2024-04-02T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.76
,,2024-04-02T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.86
,,2024-04-02T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.85
,,2024-04-02T10:40:00.000+00:00,feeder,6,N Current (RMS),A,16.0
,,2024-04-02T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.8
,,2024-04-02T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.7
,,2024-04-02T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.8
,,2024-04-02T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
,,2024-04-02T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
,,2024-04-02T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-04-02T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.18
,,2024-04-02T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.53
,,2024-04-02T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.15
,,2024-04-02T10:40:00.000+00:00,feeder,5,N Current (RMS),A,25.2
,,2024-04-02T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
,,2024-04-02T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
,,2024-04-02T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
,,2024-04-02T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
,,2024-04-02T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.74
,,2024-04-02T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.89
,,2024-04-02T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.11
,,2024-04-02T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.27
,,2024-04-02T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.84
,,2024-04-02T10:40:00.000+00:00,feeder,4,N Current (RMS),A,13.2
,,2024-04-02T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
,,2024-04-02T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
,,2024-04-02T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
,,2024-04-02T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-02T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
,,2024-04-02T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-02T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.24
,,2024-04-02T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-02T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
,,2024-04-02T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
,,2024-04-02T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
,,2024-04-02T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
,,2024-04-02T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
,,2024-04-02T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
,,2024-04-02T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
,,2024-04-02T10:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
,,2024-04-02T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
,,2024-04-02T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
,,2024-04-02T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
,,2024-04-02T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
,,2024-04-02T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
,,2024-04-02T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
,,2024-04-02T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.33
,,2024-04-02T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.65
,,2024-04-02T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.77
,,2024-04-02T10:40:00.000+00:00,feeder,1,N Current (RMS),A,31.2
,,2024-04-02T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,120.1
,,2024-04-02T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.9
,,2024-04-02T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.3
,,2024-04-02T10:40:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
,,2024-04-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
,,2024-04-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
,,2024-04-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
,,2024-04-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
,,2024-04-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
,,2024-04-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
,,2024-04-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
,,2024-04-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,,2024-04-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.37
,,2024-04-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,46.42
,,2024-04-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.04
,,2024-04-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
,,2024-04-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
,,2024-04-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
,,2024-04-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
,,2024-04-02T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
,,2024-04-02T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.48
,,2024-04-02T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
,,2024-04-02T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.94
,,2024-04-02T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.97
,,2024-04-02T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.28
,,2024-04-02T10:30:00.000+00:00,feeder,6,N Current (RMS),A,12.6
,,2024-04-02T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.8
,,2024-04-02T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.6
,,2024-04-02T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.9
,,2024-04-02T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
,,2024-04-02T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
,,2024-04-02T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.91
,,2024-04-02T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.9
,,2024-04-02T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.71
,,2024-04-02T10:30:00.000+00:00,feeder,5,N Current (RMS),A,11.8
,,2024-04-02T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
,,2024-04-02T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
,,2024-04-02T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
,,2024-04-02T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.85
,,2024-04-02T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.6
,,2024-04-02T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.56
,,2024-04-02T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.98
,,2024-04-02T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
,,2024-04-02T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.4
,,2024-04-02T10:30:00.000+00:00,feeder,4,N Current (RMS),A,13.1
,,2024-04-02T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
,,2024-04-02T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
,,2024-04-02T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
