Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-02T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
,,2024-04-02T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-02T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.24
,,2024-04-02T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-02T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-02T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
,,2024-04-02T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
,,2024-04-02T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.97
,,2024-04-02T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
,,2024-04-02T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
,,2024-04-02T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
,,2024-04-02T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
,,2024-04-02T10:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
,,2024-04-02T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
,,2024-04-02T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
,,2024-04-02T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
,,2024-04-02T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
,,2024-04-02T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-02T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
,,2024-04-02T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.04
,,2024-04-02T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.39
,,2024-04-02T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.79
,,2024-04-02T10:30:00.000+00:00,feeder,1,N Current (RMS),A,40.6
,,2024-04-02T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,127.1
,,2024-04-02T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.2
,,2024-04-02T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.2
,,2024-04-02T10:30:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-04-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
,,2024-04-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
,,2024-04-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
,,2024-04-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
,,2024-04-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
,,2024-04-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
,,2024-04-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
,,2024-04-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
,,2024-04-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.96
,,2024-04-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.39
,,2024-04-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.75
,,2024-04-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
,,2024-04-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
,,2024-04-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
,,2024-04-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
,,2024-04-02T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
,,2024-04-02T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
,,2024-04-02T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
,,2024-04-02T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.63
,,2024-04-02T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.72
,,2024-04-02T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.58
,,2024-04-02T10:20:00.000+00:00,feeder,6,N Current (RMS),A,13.4
,,2024-04-02T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.4
,,2024-04-02T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.3
,,2024-04-02T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.0
,,2024-04-02T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
,,2024-04-02T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
,,2024-04-02T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
,,2024-04-02T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.6
,,2024-04-02T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-1.79
,,2024-04-02T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.13
,,2024-04-02T10:20:00.000+00:00,feeder,5,N Current (RMS),A,10.6
,,2024-04-02T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
,,2024-04-02T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
,,2024-04-02T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
,,2024-04-02T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.31
,,2024-04-02T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.31
,,2024-04-02T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.48
,,2024-04-02T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.19
,,2024-04-02T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.09
,,2024-04-02T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.29
,,2024-04-02T10:20:00.000+00:00,feeder,4,N Current (RMS),A,19.3
,,2024-04-02T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
,,2024-04-02T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
,,2024-04-02T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
,,2024-04-02T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-04-02T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-04-02T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
,,2024-04-02T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-02T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
,,2024-04-02T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-02T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
,,2024-04-02T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
,,2024-04-02T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
,,2024-04-02T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
,,2024-04-02T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
,,2024-04-02T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
,,2024-04-02T10:20:00.000+00:00,feeder,2,N Current (RMS),A,26.4
,,2024-04-02T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
,,2024-04-02T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
,,2024-04-02T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
,,2024-04-02T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
,,2024-04-02T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
,,2024-04-02T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
,,2024-04-02T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.07
,,2024-04-02T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.14
,,2024-04-02T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.37
,,2024-04-02T10:20:00.000+00:00,feeder,1,N Current (RMS),A,56.7
,,2024-04-02T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,150.8
,,2024-04-02T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,147.4
,,2024-04-02T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.7
,,2024-04-02T10:20:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-04-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-04-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
,,2024-04-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
,,2024-04-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
,,2024-04-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
,,2024-04-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
,,2024-04-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
,,2024-04-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
,,2024-04-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
,,2024-04-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,56.59
,,2024-04-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,51.3
,,2024-04-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.28
,,2024-04-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
,,2024-04-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
,,2024-04-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
,,2024-04-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
,,2024-04-02T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
,,2024-04-02T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
,,2024-04-02T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
,,2024-04-02T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.1
,,2024-04-02T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.36
,,2024-04-02T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.56
,,2024-04-02T10:10:00.000+00:00,feeder,6,N Current (RMS),A,22.1
,,2024-04-02T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.7
,,2024-04-02T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
,,2024-04-02T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.4
,,2024-04-02T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
,,2024-04-02T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
,,2024-04-02T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
,,2024-04-02T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-02T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.5
,,2024-04-02T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.12
,,2024-04-02T10:10:00.000+00:00,feeder,5,N Current (RMS),A,13.6
,,2024-04-02T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
,,2024-04-02T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
,,2024-04-02T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
,,2024-04-02T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.4
,,2024-04-02T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
,,2024-04-02T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.37
,,2024-04-02T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.08
,,2024-04-02T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
,,2024-04-02T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.19
,,2024-04-02T10:10:00.000+00:00,feeder,4,N Current (RMS),A,18.4
,,2024-04-02T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
,,2024-04-02T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
,,2024-04-02T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
,,2024-04-02T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
,,2024-04-02T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-04-02T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-04-02T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-02T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
,,2024-04-02T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-02T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
,,2024-04-02T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
,,2024-04-02T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.58
,,2024-04-02T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-04-02T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
,,2024-04-02T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
,,2024-04-02T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
,,2024-04-02T10:10:00.000+00:00,feeder,2,N Current (RMS),A,26.7
,,2024-04-02T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
,,2024-04-02T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
,,2024-04-02T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
,,2024-04-02T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
,,2024-04-02T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
,,2024-04-02T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
,,2024-04-02T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.42
,,2024-04-02T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.53
,,2024-04-02T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.1
,,2024-04-02T10:10:00.000+00:00,feeder,1,N Current (RMS),A,40.4
,,2024-04-02T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,124.6
,,2024-04-02T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,137.8
,,2024-04-02T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.8
,,2024-04-02T10:10:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2024-04-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
,,2024-04-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
,,2024-04-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
,,2024-04-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
,,2024-04-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
,,2024-04-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
,,2024-04-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
,,2024-04-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
,,2024-04-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,53.99
,,2024-04-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,54.36
,,2024-04-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.38
,,2024-04-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
,,2024-04-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
,,2024-04-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
,,2024-04-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
,,2024-04-02T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
,,2024-04-02T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.86
,,2024-04-02T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
,,2024-04-02T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.56
,,2024-04-02T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.43
,,2024-04-02T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.34
,,2024-04-02T10:00:00.000+00:00,feeder,6,N Current (RMS),A,29.0
,,2024-04-02T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
,,2024-04-02T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.3
,,2024-04-02T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.4
,,2024-04-02T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
,,2024-04-02T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
,,2024-04-02T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.89
,,2024-04-02T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.29
,,2024-04-02T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.73
,,2024-04-02T10:00:00.000+00:00,feeder,5,N Current (RMS),A,12.1
,,2024-04-02T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
,,2024-04-02T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
,,2024-04-02T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
,,2024-04-02T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.51
,,2024-04-02T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.42
,,2024-04-02T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.3
,,2024-04-02T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.74
,,2024-04-02T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
,,2024-04-02T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.06
,,2024-04-02T10:00:00.000+00:00,feeder,4,N Current (RMS),A,26.3
,,2024-04-02T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
,,2024-04-02T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
,,2024-04-02T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
,,2024-04-02T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-04-02T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-02T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
,,2024-04-02T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
,,2024-04-02T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.3
,,2024-04-02T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
,,2024-04-02T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
,,2024-04-02T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
,,2024-04-02T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
,,2024-04-02T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
,,2024-04-02T10:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
,,2024-04-02T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
,,2024-04-02T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
,,2024-04-02T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
,,2024-04-02T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
,,2024-04-02T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-02T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
,,2024-04-02T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.96
,,2024-04-02T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.39
,,2024-04-02T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.9
,,2024-04-02T10:00:00.000+00:00,feeder,1,N Current (RMS),A,35.2
,,2024-04-02T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.9
,,2024-04-02T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
,,2024-04-02T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.7
,,2024-04-02T10:00:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2024-04-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
,,2024-04-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-04-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
,,2024-04-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
,,2024-04-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
,,2024-04-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
,,2024-04-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
,,2024-04-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
,,2024-04-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,49.15
,,2024-04-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.08
,,2024-04-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.99
,,2024-04-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
,,2024-04-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
,,2024-04-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
,,2024-04-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
,,2024-04-02T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
,,2024-04-02T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.56
,,2024-04-02T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
,,2024-04-02T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.96
,,2024-04-02T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.66
,,2024-04-02T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.42
,,2024-04-02T09:50:00.000+00:00,feeder,6,N Current (RMS),A,19.7
,,2024-04-02T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
,,2024-04-02T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.6
,,2024-04-02T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.4
,,2024-04-02T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
,,2024-04-02T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
,,2024-04-02T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.14
,,2024-04-02T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.44
,,2024-04-02T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.68
,,2024-04-02T09:50:00.000+00:00,feeder,5,N Current (RMS),A,12.0
,,2024-04-02T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
,,2024-04-02T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
,,2024-04-02T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
,,2024-04-02T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.05
,,2024-04-02T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
,,2024-04-02T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.15
,,2024-04-02T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
,,2024-04-02T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
,,2024-04-02T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.97
,,2024-04-02T09:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
,,2024-04-02T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
,,2024-04-02T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
,,2024-04-02T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
,,2024-04-02T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-02T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
,,2024-04-02T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-02T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
,,2024-04-02T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-02T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
,,2024-04-02T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
,,2024-04-02T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
,,2024-04-02T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
,,2024-04-02T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
,,2024-04-02T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
,,2024-04-02T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
,,2024-04-02T09:50:00.000+00:00,feeder,2,N Current (RMS),A,13.3
,,2024-04-02T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
,,2024-04-02T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
,,2024-04-02T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
,,2024-04-02T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
,,2024-04-02T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
,,2024-04-02T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
,,2024-04-02T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.31
,,2024-04-02T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.81
,,2024-04-02T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.17
,,2024-04-02T09:50:00.000+00:00,feeder,1,N Current (RMS),A,33.3
,,2024-04-02T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,139.5
,,2024-04-02T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.9
,,2024-04-02T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,123.5
,,2024-04-02T09:50:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-04-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
,,2024-04-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
,,2024-04-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-04-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
,,2024-04-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-04-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
,,2024-04-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
,,2024-04-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
,,2024-04-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
,,2024-04-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.46
,,2024-04-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,50.7
,,2024-04-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,52.62
,,2024-04-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
,,2024-04-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
,,2024-04-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
,,2024-04-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
,,2024-04-02T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
,,2024-04-02T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
,,2024-04-02T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
,,2024-04-02T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.84
,,2024-04-02T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.38
,,2024-04-02T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.3
,,2024-04-02T09:40:00.000+00:00,feeder,6,N Current (RMS),A,17.6
,,2024-04-02T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.4
,,2024-04-02T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.7
,,2024-04-02T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.9
,,2024-04-02T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-02T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
,,2024-04-02T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
,,2024-04-02T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
,,2024-04-02T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.06
,,2024-04-02T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.86
,,2024-04-02T09:40:00.000+00:00,feeder,5,N Current (RMS),A,9.0
,,2024-04-02T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
,,2024-04-02T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
,,2024-04-02T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
,,2024-04-02T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.31
,,2024-04-02T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
,,2024-04-02T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.55
,,2024-04-02T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
,,2024-04-02T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.32
,,2024-04-02T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.95
,,2024-04-02T09:40:00.000+00:00,feeder,4,N Current (RMS),A,15.7
,,2024-04-02T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
,,2024-04-02T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
,,2024-04-02T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
,,2024-04-02T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-04-02T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-02T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-04-02T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
,,2024-04-02T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-02T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.31
,,2024-04-02T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-02T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
,,2024-04-02T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
,,2024-04-02T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
,,2024-04-02T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
,,2024-04-02T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
,,2024-04-02T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
,,2024-04-02T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
,,2024-04-02T09:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
,,2024-04-02T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
,,2024-04-02T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
,,2024-04-02T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
,,2024-04-02T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
,,2024-04-02T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
,,2024-04-02T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
,,2024-04-02T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.97
,,2024-04-02T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.45
,,2024-04-02T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.64
,,2024-04-02T09:40:00.000+00:00,feeder,1,N Current (RMS),A,62.4
,,2024-04-02T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,131.6
,,2024-04-02T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.5
,,2024-04-02T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,155.3
,,2024-04-02T09:40:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-04-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
,,2024-04-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-04-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
,,2024-04-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
,,2024-04-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
,,2024-04-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
,,2024-04-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
,,2024-04-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
,,2024-04-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.76
,,2024-04-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,51.97
,,2024-04-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,56.11
,,2024-04-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
,,2024-04-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
,,2024-04-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
,,2024-04-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
,,2024-04-02T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
,,2024-04-02T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
,,2024-04-02T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
,,2024-04-02T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.59
,,2024-04-02T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.93
,,2024-04-02T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.05
,,2024-04-02T09:30:00.000+00:00,feeder,6,N Current (RMS),A,20.6
,,2024-04-02T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.7
,,2024-04-02T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.6
,,2024-04-02T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.9
,,2024-04-02T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
,,2024-04-02T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
,,2024-04-02T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
,,2024-04-02T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-02T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.31
,,2024-04-02T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.99
,,2024-04-02T09:30:00.000+00:00,feeder,5,N Current (RMS),A,14.0
,,2024-04-02T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
,,2024-04-02T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
,,2024-04-02T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
,,2024-04-02T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
,,2024-04-02T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
,,2024-04-02T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.19
,,2024-04-02T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.49
,,2024-04-02T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.42
,,2024-04-02T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.72
,,2024-04-02T09:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
,,2024-04-02T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
,,2024-04-02T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
,,2024-04-02T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
,,2024-04-02T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-04-02T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-02T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-02T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
,,2024-04-02T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-02T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.29
,,2024-04-02T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-02T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
,,2024-04-02T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
,,2024-04-02T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
,,2024-04-02T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
,,2024-04-02T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
,,2024-04-02T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
,,2024-04-02T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
,,2024-04-02T09:30:00.000+00:00,feeder,2,N Current (RMS),A,12.1
,,2024-04-02T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
,,2024-04-02T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
,,2024-04-02T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
,,2024-04-02T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
,,2024-04-02T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
,,2024-04-02T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
,,2024-04-02T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.41
,,2024-04-02T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.41
,,2024-04-02T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.43
,,2024-04-02T09:30:00.000+00:00,feeder,1,N Current (RMS),A,43.4
,,2024-04-02T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.3
,,2024-04-02T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.0
,,2024-04-02T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,147.4
,,2024-04-02T09:30:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
,,2024-04-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
,,2024-04-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-04-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
,,2024-04-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2024-04-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
,,2024-04-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
,,2024-04-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
,,2024-04-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
,,2024-04-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.41
,,2024-04-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,53.7
,,2024-04-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.97
,,2024-04-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
,,2024-04-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
,,2024-04-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
,,2024-04-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
,,2024-04-02T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
,,2024-04-02T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.52
,,2024-04-02T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
,,2024-04-02T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.49
,,2024-04-02T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.04
,,2024-04-02T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.07
,,2024-04-02T09:20:00.000+00:00,feeder,6,N Current (RMS),A,16.4
,,2024-04-02T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.2
,,2024-04-02T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.8
,,2024-04-02T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.9
,,2024-04-02T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
,,2024-04-02T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
,,2024-04-02T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
,,2024-04-02T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
,,2024-04-02T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.32
,,2024-04-02T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,-1.06
,,2024-04-02T09:20:00.000+00:00,feeder,5,N Current (RMS),A,14.0
,,2024-04-02T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
,,2024-04-02T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.4
,,2024-04-02T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
,,2024-04-02T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.6
,,2024-04-02T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
,,2024-04-02T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.71
,,2024-04-02T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.68
,,2024-04-02T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
,,2024-04-02T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.62
,,2024-04-02T09:20:00.000+00:00,feeder,4,N Current (RMS),A,16.2
,,2024-04-02T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
,,2024-04-02T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
,,2024-04-02T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
,,2024-04-02T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-04-02T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-02T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-04-02T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
,,2024-04-02T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-02T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.32
,,2024-04-02T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-02T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
,,2024-04-02T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.29
,,2024-04-02T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
,,2024-04-02T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
,,2024-04-02T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
,,2024-04-02T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
,,2024-04-02T09:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
,,2024-04-02T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
,,2024-04-02T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
,,2024-04-02T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
,,2024-04-02T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
,,2024-04-02T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
,,2024-04-02T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
,,2024-04-02T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.02
,,2024-04-02T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.94
,,2024-04-02T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.14
,,2024-04-02T09:20:00.000+00:00,feeder,1,N Current (RMS),A,40.7
,,2024-04-02T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.6
,,2024-04-02T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
,,2024-04-02T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,150.1
,,2024-04-02T09:20:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-04-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
,,2024-04-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
,,2024-04-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-04-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
,,2024-04-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
,,2024-04-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
,,2024-04-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
,,2024-04-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
,,2024-04-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
,,2024-04-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.82
,,2024-04-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,56.79
,,2024-04-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,61.71
,,2024-04-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
,,2024-04-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
,,2024-04-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
,,2024-04-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
,,2024-04-02T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.2
,,2024-04-02T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
,,2024-04-02T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
,,2024-04-02T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.01
,,2024-04-02T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.53
,,2024-04-02T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.78
,,2024-04-02T09:10:00.000+00:00,feeder,6,N Current (RMS),A,12.0
,,2024-04-02T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.2
,,2024-04-02T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.5
,,2024-04-02T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.0
,,2024-04-02T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-02T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
,,2024-04-02T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
,,2024-04-02T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.37
,,2024-04-02T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.42
,,2024-04-02T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
,,2024-04-02T09:10:00.000+00:00,feeder,5,N Current (RMS),A,9.2
,,2024-04-02T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
,,2024-04-02T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.1
,,2024-04-02T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
,,2024-04-02T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
,,2024-04-02T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
,,2024-04-02T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.14
,,2024-04-02T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.88
,,2024-04-02T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
,,2024-04-02T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
,,2024-04-02T09:10:00.000+00:00,feeder,4,N Current (RMS),A,16.8
,,2024-04-02T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
,,2024-04-02T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
,,2024-04-02T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
,,2024-04-02T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-04-02T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-02T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-04-02T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-02T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.32
,,2024-04-02T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-02T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
,,2024-04-02T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
,,2024-04-02T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
,,2024-04-02T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
,,2024-04-02T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
,,2024-04-02T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
,,2024-04-02T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
,,2024-04-02T09:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
,,2024-04-02T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
,,2024-04-02T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
,,2024-04-02T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
,,2024-04-02T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
,,2024-04-02T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
,,2024-04-02T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
,,2024-04-02T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.24
,,2024-04-02T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.82
,,2024-04-02T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.31
,,2024-04-02T09:10:00.000+00:00,feeder,1,N Current (RMS),A,39.8
,,2024-04-02T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,127.3
,,2024-04-02T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
,,2024-04-02T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,121.1
,,2024-04-02T09:10:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,48.29
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,51.53
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.36
,,2024-04-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
,,2024-04-02T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.39
,,2024-04-02T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
,,2024-04-02T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
,,2024-04-02T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.37
,,2024-04-02T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.43
,,2024-04-02T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.91
,,2024-04-02T09:00:00.000+00:00,feeder,6,N Current (RMS),A,18.3
,,2024-04-02T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.1
,,2024-04-02T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
,,2024-04-02T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.6
,,2024-04-02T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
,,2024-04-02T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
,,2024-04-02T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
,,2024-04-02T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.38
,,2024-04-02T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.4
,,2024-04-02T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.44
,,2024-04-02T09:00:00.000+00:00,feeder,5,N Current (RMS),A,27.5
,,2024-04-02T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
,,2024-04-02T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
,,2024-04-02T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
,,2024-04-02T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.29
,,2024-04-02T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.31
,,2024-04-02T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.18
,,2024-04-02T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
,,2024-04-02T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.5
,,2024-04-02T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
,,2024-04-02T09:00:00.000+00:00,feeder,4,N Current (RMS),A,18.9
,,2024-04-02T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
,,2024-04-02T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
,,2024-04-02T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
,,2024-04-02T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
,,2024-04-02T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
,,2024-04-02T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-02T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.26
,,2024-04-02T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-02T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
,,2024-04-02T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
,,2024-04-02T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
,,2024-04-02T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
,,2024-04-02T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.14
,,2024-04-02T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
,,2024-04-02T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
,,2024-04-02T09:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
,,2024-04-02T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
,,2024-04-02T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
,,2024-04-02T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
,,2024-04-02T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
,,2024-04-02T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
,,2024-04-02T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-04-02T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.47
,,2024-04-02T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.37
,,2024-04-02T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.85
,,2024-04-02T09:00:00.000+00:00,feeder,1,N Current (RMS),A,31.2
,,2024-04-02T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,123.9
,,2024-04-02T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.2
,,2024-04-02T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.2
,,2024-04-02T09:00:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
