Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,56.57
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.8
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.53
,,2024-04-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
,,2024-04-02T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.04
,,2024-04-02T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
,,2024-04-02T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
,,2024-04-02T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.73
,,2024-04-02T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.87
,,2024-04-02T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.93
,,2024-04-02T08:50:00.000+00:00,feeder,6,N Current (RMS),A,25.0
,,2024-04-02T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.0
,,2024-04-02T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.8
,,2024-04-02T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.7
,,2024-04-02T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
,,2024-04-02T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-02T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
,,2024-04-02T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.53
,,2024-04-02T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.59
,,2024-04-02T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.35
,,2024-04-02T08:50:00.000+00:00,feeder,5,N Current (RMS),A,13.2
,,2024-04-02T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
,,2024-04-02T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
,,2024-04-02T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
,,2024-04-02T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
,,2024-04-02T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
,,2024-04-02T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.22
,,2024-04-02T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
,,2024-04-02T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
,,2024-04-02T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.64
,,2024-04-02T08:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
,,2024-04-02T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
,,2024-04-02T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
,,2024-04-02T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
,,2024-04-02T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-04-02T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-04-02T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-02T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
,,2024-04-02T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-02T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
,,2024-04-02T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
,,2024-04-02T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
,,2024-04-02T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
,,2024-04-02T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
,,2024-04-02T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
,,2024-04-02T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
,,2024-04-02T08:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
,,2024-04-02T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
,,2024-04-02T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
,,2024-04-02T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
,,2024-04-02T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
,,2024-04-02T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
,,2024-04-02T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-04-02T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.28
,,2024-04-02T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.22
,,2024-04-02T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.52
,,2024-04-02T08:50:00.000+00:00,feeder,1,N Current (RMS),A,27.5
,,2024-04-02T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.1
,,2024-04-02T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.4
,,2024-04-02T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.2
,,2024-04-02T08:50:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,50.99
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.52
,,2024-04-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
,,2024-04-02T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.57
,,2024-04-02T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
,,2024-04-02T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
,,2024-04-02T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.36
,,2024-04-02T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
,,2024-04-02T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.73
,,2024-04-02T08:40:00.000+00:00,feeder,6,N Current (RMS),A,15.2
,,2024-04-02T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.4
,,2024-04-02T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.8
,,2024-04-02T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.0
,,2024-04-02T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
,,2024-04-02T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
,,2024-04-02T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.19
,,2024-04-02T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.31
,,2024-04-02T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.15
,,2024-04-02T08:40:00.000+00:00,feeder,5,N Current (RMS),A,18.9
,,2024-04-02T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
,,2024-04-02T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
,,2024-04-02T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
,,2024-04-02T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
,,2024-04-02T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
,,2024-04-02T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.87
,,2024-04-02T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
,,2024-04-02T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.91
,,2024-04-02T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.87
,,2024-04-02T08:40:00.000+00:00,feeder,4,N Current (RMS),A,21.4
,,2024-04-02T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
,,2024-04-02T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
,,2024-04-02T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
,,2024-04-02T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-02T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
,,2024-04-02T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-04-02T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-04-02T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-02T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
,,2024-04-02T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
,,2024-04-02T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.27
,,2024-04-02T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.65
,,2024-04-02T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
,,2024-04-02T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.39
,,2024-04-02T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
,,2024-04-02T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
,,2024-04-02T08:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
,,2024-04-02T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
,,2024-04-02T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
,,2024-04-02T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
,,2024-04-02T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
,,2024-04-02T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
,,2024-04-02T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-04-02T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.73
,,2024-04-02T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.88
,,2024-04-02T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.91
,,2024-04-02T08:40:00.000+00:00,feeder,1,N Current (RMS),A,28.1
,,2024-04-02T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
,,2024-04-02T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.4
,,2024-04-02T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.1
,,2024-04-02T08:40:00.000+00:00,transformer,,Temperature,C,15.9
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.68
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.93
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.56
,,2024-04-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
,,2024-04-02T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
,,2024-04-02T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
,,2024-04-02T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,,2024-04-02T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.42
,,2024-04-02T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.7
,,2024-04-02T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.78
,,2024-04-02T08:30:00.000+00:00,feeder,6,N Current (RMS),A,12.1
,,2024-04-02T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.7
,,2024-04-02T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
,,2024-04-02T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,17.4
,,2024-04-02T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
,,2024-04-02T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
,,2024-04-02T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.14
,,2024-04-02T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.34
,,2024-04-02T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.48
,,2024-04-02T08:30:00.000+00:00,feeder,5,N Current (RMS),A,52.1
,,2024-04-02T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.3
,,2024-04-02T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
,,2024-04-02T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
,,2024-04-02T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
,,2024-04-02T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
,,2024-04-02T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.12
,,2024-04-02T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
,,2024-04-02T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.74
,,2024-04-02T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.42
,,2024-04-02T08:30:00.000+00:00,feeder,4,N Current (RMS),A,12.2
,,2024-04-02T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
,,2024-04-02T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
,,2024-04-02T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
,,2024-04-02T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
,,2024-04-02T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-04-02T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-02T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.27
,,2024-04-02T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-02T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
,,2024-04-02T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.4
,,2024-04-02T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
,,2024-04-02T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
,,2024-04-02T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
,,2024-04-02T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
,,2024-04-02T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
,,2024-04-02T08:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
,,2024-04-02T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
,,2024-04-02T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
,,2024-04-02T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
,,2024-04-02T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
,,2024-04-02T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-04-02T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-04-02T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.98
,,2024-04-02T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.39
,,2024-04-02T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.3
,,2024-04-02T08:30:00.000+00:00,feeder,1,N Current (RMS),A,37.9
,,2024-04-02T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.5
,,2024-04-02T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.7
,,2024-04-02T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.6
,,2024-04-02T08:30:00.000+00:00,transformer,,Temperature,C,15.4
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,61.41
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.1
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.15
,,2024-04-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
,,2024-04-02T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
,,2024-04-02T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
,,2024-04-02T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
,,2024-04-02T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.28
,,2024-04-02T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.64
,,2024-04-02T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.62
,,2024-04-02T08:20:00.000+00:00,feeder,6,N Current (RMS),A,15.5
,,2024-04-02T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.7
,,2024-04-02T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.4
,,2024-04-02T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.6
,,2024-04-02T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
,,2024-04-02T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
,,2024-04-02T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
,,2024-04-02T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.03
,,2024-04-02T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.29
,,2024-04-02T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.8
,,2024-04-02T08:20:00.000+00:00,feeder,5,N Current (RMS),A,17.7
,,2024-04-02T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
,,2024-04-02T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.0
,,2024-04-02T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
,,2024-04-02T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
,,2024-04-02T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
,,2024-04-02T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.28
,,2024-04-02T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.2
,,2024-04-02T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.26
,,2024-04-02T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.14
,,2024-04-02T08:20:00.000+00:00,feeder,4,N Current (RMS),A,21.8
,,2024-04-02T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
,,2024-04-02T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
,,2024-04-02T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
,,2024-04-02T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-04-02T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-04-02T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-02T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-04-02T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
,,2024-04-02T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.3
,,2024-04-02T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-02T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
,,2024-04-02T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
,,2024-04-02T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
,,2024-04-02T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
,,2024-04-02T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.23
,,2024-04-02T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
,,2024-04-02T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
,,2024-04-02T08:20:00.000+00:00,feeder,2,N Current (RMS),A,28.8
,,2024-04-02T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
,,2024-04-02T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
,,2024-04-02T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
,,2024-04-02T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
,,2024-04-02T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
,,2024-04-02T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
,,2024-04-02T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.38
,,2024-04-02T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.19
,,2024-04-02T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.83
,,2024-04-02T08:20:00.000+00:00,feeder,1,N Current (RMS),A,41.6
,,2024-04-02T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.1
,,2024-04-02T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.4
,,2024-04-02T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,135.4
,,2024-04-02T08:20:00.000+00:00,transformer,,Temperature,C,15.2
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,47.26
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,51.47
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,57.04
,,2024-04-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
,,2024-04-02T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
,,2024-04-02T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.66
,,2024-04-02T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
,,2024-04-02T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.29
,,2024-04-02T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.7
,,2024-04-02T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.63
,,2024-04-02T08:10:00.000+00:00,feeder,6,N Current (RMS),A,28.3
,,2024-04-02T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
,,2024-04-02T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.4
,,2024-04-02T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.1
,,2024-04-02T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
,,2024-04-02T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
,,2024-04-02T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
,,2024-04-02T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.77
,,2024-04-02T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.78
,,2024-04-02T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.91
,,2024-04-02T08:10:00.000+00:00,feeder,5,N Current (RMS),A,36.4
,,2024-04-02T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.9
,,2024-04-02T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
,,2024-04-02T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
,,2024-04-02T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
,,2024-04-02T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
,,2024-04-02T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.47
,,2024-04-02T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
,,2024-04-02T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
,,2024-04-02T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.27
,,2024-04-02T08:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
,,2024-04-02T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
,,2024-04-02T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
,,2024-04-02T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
,,2024-04-02T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-04-02T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
,,2024-04-02T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-02T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-04-02T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-02T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
,,2024-04-02T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-02T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-04-02T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
,,2024-04-02T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
,,2024-04-02T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.11
,,2024-04-02T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
,,2024-04-02T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
,,2024-04-02T08:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
,,2024-04-02T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
,,2024-04-02T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
,,2024-04-02T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
,,2024-04-02T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
,,2024-04-02T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
,,2024-04-02T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
,,2024-04-02T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.07
,,2024-04-02T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.38
,,2024-04-02T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.51
,,2024-04-02T08:10:00.000+00:00,feeder,1,N Current (RMS),A,40.3
,,2024-04-02T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
,,2024-04-02T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,125.8
,,2024-04-02T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,121.1
,,2024-04-02T08:10:00.000+00:00,transformer,,Temperature,C,14.8
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.4
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.89
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,65.16
,,2024-04-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
,,2024-04-02T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
,,2024-04-02T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.51
,,2024-04-02T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
,,2024-04-02T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.85
,,2024-04-02T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.76
,,2024-04-02T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.95
,,2024-04-02T08:00:00.000+00:00,feeder,6,N Current (RMS),A,29.2
,,2024-04-02T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
,,2024-04-02T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
,,2024-04-02T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,56.8
,,2024-04-02T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
,,2024-04-02T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
,,2024-04-02T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.4
,,2024-04-02T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.37
,,2024-04-02T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.21
,,2024-04-02T08:00:00.000+00:00,feeder,5,N Current (RMS),A,24.7
,,2024-04-02T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
,,2024-04-02T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
,,2024-04-02T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
,,2024-04-02T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
,,2024-04-02T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
,,2024-04-02T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.63
,,2024-04-02T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
,,2024-04-02T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
,,2024-04-02T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.86
,,2024-04-02T08:00:00.000+00:00,feeder,4,N Current (RMS),A,25.6
,,2024-04-02T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
,,2024-04-02T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
,,2024-04-02T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
,,2024-04-02T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-04-02T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
,,2024-04-02T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-02T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
,,2024-04-02T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-02T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
,,2024-04-02T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-02T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-04-02T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
,,2024-04-02T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
,,2024-04-02T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
,,2024-04-02T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
,,2024-04-02T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
,,2024-04-02T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
,,2024-04-02T08:00:00.000+00:00,feeder,2,N Current (RMS),A,28.4
,,2024-04-02T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
,,2024-04-02T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
,,2024-04-02T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
,,2024-04-02T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
,,2024-04-02T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
,,2024-04-02T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
,,2024-04-02T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.22
,,2024-04-02T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.81
,,2024-04-02T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.44
,,2024-04-02T08:00:00.000+00:00,feeder,1,N Current (RMS),A,27.9
,,2024-04-02T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,123.8
,,2024-04-02T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,126.4
,,2024-04-02T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,116.8
,,2024-04-02T08:00:00.000+00:00,transformer,,Temperature,C,14.5
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,52.12
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,50.06
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,77.04
,,2024-04-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
,,2024-04-02T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
,,2024-04-02T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
,,2024-04-02T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
,,2024-04-02T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.78
,,2024-04-02T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.91
,,2024-04-02T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.16
,,2024-04-02T07:50:00.000+00:00,feeder,6,N Current (RMS),A,20.1
,,2024-04-02T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.1
,,2024-04-02T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.8
,,2024-04-02T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.6
,,2024-04-02T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
,,2024-04-02T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
,,2024-04-02T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-04-02T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.87
,,2024-04-02T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.39
,,2024-04-02T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.79
,,2024-04-02T07:50:00.000+00:00,feeder,5,N Current (RMS),A,10.2
,,2024-04-02T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
,,2024-04-02T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
,,2024-04-02T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
,,2024-04-02T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
,,2024-04-02T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
,,2024-04-02T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.23
,,2024-04-02T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
,,2024-04-02T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.79
,,2024-04-02T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.75
,,2024-04-02T07:50:00.000+00:00,feeder,4,N Current (RMS),A,21.7
,,2024-04-02T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
,,2024-04-02T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
,,2024-04-02T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
,,2024-04-02T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-02T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-04-02T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-02T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-04-02T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-02T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.24
,,2024-04-02T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-02T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
,,2024-04-02T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.4
,,2024-04-02T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
,,2024-04-02T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
,,2024-04-02T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
,,2024-04-02T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
,,2024-04-02T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.8
,,2024-04-02T07:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
,,2024-04-02T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
,,2024-04-02T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
,,2024-04-02T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
,,2024-04-02T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
,,2024-04-02T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-04-02T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
,,2024-04-02T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.84
,,2024-04-02T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.38
,,2024-04-02T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.94
,,2024-04-02T07:50:00.000+00:00,feeder,1,N Current (RMS),A,35.0
,,2024-04-02T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.5
,,2024-04-02T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
,,2024-04-02T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,126.1
,,2024-04-02T07:50:00.000+00:00,transformer,,Temperature,C,14.2
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.47
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.94
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,61.19
,,2024-04-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
,,2024-04-02T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
,,2024-04-02T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
,,2024-04-02T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
,,2024-04-02T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.78
,,2024-04-02T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.27
,,2024-04-02T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.8
,,2024-04-02T07:40:00.000+00:00,feeder,6,N Current (RMS),A,17.3
,,2024-04-02T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
,,2024-04-02T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.5
,,2024-04-02T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.1
,,2024-04-02T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-04-02T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
,,2024-04-02T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
,,2024-04-02T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.14
,,2024-04-02T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.2
,,2024-04-02T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.67
,,2024-04-02T07:40:00.000+00:00,feeder,5,N Current (RMS),A,11.9
,,2024-04-02T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
,,2024-04-02T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
,,2024-04-02T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
,,2024-04-02T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
,,2024-04-02T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
,,2024-04-02T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.8
,,2024-04-02T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
,,2024-04-02T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.87
,,2024-04-02T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.5
,,2024-04-02T07:40:00.000+00:00,feeder,4,N Current (RMS),A,25.9
,,2024-04-02T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
,,2024-04-02T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
,,2024-04-02T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
,,2024-04-02T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-04-02T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
,,2024-04-02T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-02T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-04-02T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-02T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
,,2024-04-02T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
,,2024-04-02T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.27
,,2024-04-02T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.72
,,2024-04-02T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
,,2024-04-02T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.89
,,2024-04-02T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
,,2024-04-02T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
,,2024-04-02T07:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
,,2024-04-02T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
,,2024-04-02T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
,,2024-04-02T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
,,2024-04-02T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
,,2024-04-02T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
,,2024-04-02T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
,,2024-04-02T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.23
,,2024-04-02T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.73
,,2024-04-02T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.87
,,2024-04-02T07:40:00.000+00:00,feeder,1,N Current (RMS),A,42.4
,,2024-04-02T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,119.1
,,2024-04-02T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
,,2024-04-02T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,117.9
,,2024-04-02T07:40:00.000+00:00,transformer,,Temperature,C,14.1
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,46.95
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.37
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,53.84
,,2024-04-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
,,2024-04-02T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
,,2024-04-02T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
,,2024-04-02T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
,,2024-04-02T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.99
,,2024-04-02T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.42
,,2024-04-02T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.27
,,2024-04-02T07:30:00.000+00:00,feeder,6,N Current (RMS),A,12.6
,,2024-04-02T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.5
,,2024-04-02T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.8
,,2024-04-02T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.6
,,2024-04-02T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
,,2024-04-02T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
,,2024-04-02T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.49
,,2024-04-02T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.18
,,2024-04-02T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.63
,,2024-04-02T07:30:00.000+00:00,feeder,5,N Current (RMS),A,13.5
,,2024-04-02T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
,,2024-04-02T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
,,2024-04-02T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
,,2024-04-02T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.86
,,2024-04-02T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
,,2024-04-02T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.81
,,2024-04-02T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
,,2024-04-02T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
,,2024-04-02T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.63
,,2024-04-02T07:30:00.000+00:00,feeder,4,N Current (RMS),A,37.0
,,2024-04-02T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
,,2024-04-02T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
,,2024-04-02T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
,,2024-04-02T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-04-02T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
,,2024-04-02T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-02T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-04-02T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-02T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
,,2024-04-02T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-02T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-02T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-02T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
,,2024-04-02T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
,,2024-04-02T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
,,2024-04-02T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.97
,,2024-04-02T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
,,2024-04-02T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
,,2024-04-02T07:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
,,2024-04-02T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
,,2024-04-02T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
,,2024-04-02T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
,,2024-04-02T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
,,2024-04-02T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-04-02T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
,,2024-04-02T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.01
,,2024-04-02T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.62
,,2024-04-02T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.01
,,2024-04-02T07:30:00.000+00:00,feeder,1,N Current (RMS),A,39.9
,,2024-04-02T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.8
,,2024-04-02T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
,,2024-04-02T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.2
,,2024-04-02T07:30:00.000+00:00,transformer,,Temperature,C,13.6
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,47.92
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.15
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,53.69
,,2024-04-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
,,2024-04-02T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
,,2024-04-02T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
,,2024-04-02T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
,,2024-04-02T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.87
,,2024-04-02T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.7
,,2024-04-02T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.37
,,2024-04-02T07:20:00.000+00:00,feeder,6,N Current (RMS),A,16.3
,,2024-04-02T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.9
,,2024-04-02T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.1
,,2024-04-02T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.6
,,2024-04-02T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
,,2024-04-02T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
,,2024-04-02T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
,,2024-04-02T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
,,2024-04-02T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.56
,,2024-04-02T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.65
,,2024-04-02T07:20:00.000+00:00,feeder,5,N Current (RMS),A,7.9
,,2024-04-02T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
,,2024-04-02T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
,,2024-04-02T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
,,2024-04-02T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
