Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
,,2024-04-02T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.32
,,2024-04-02T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
,,2024-04-02T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
,,2024-04-02T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.25
,,2024-04-02T07:20:00.000+00:00,feeder,4,N Current (RMS),A,29.3
,,2024-04-02T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
,,2024-04-02T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
,,2024-04-02T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
,,2024-04-02T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-04-02T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
,,2024-04-02T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-02T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-04-02T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-02T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
,,2024-04-02T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-02T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-04-02T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
,,2024-04-02T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
,,2024-04-02T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-04-02T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
,,2024-04-02T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
,,2024-04-02T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
,,2024-04-02T07:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
,,2024-04-02T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
,,2024-04-02T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
,,2024-04-02T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
,,2024-04-02T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
,,2024-04-02T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
,,2024-04-02T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
,,2024-04-02T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.21
,,2024-04-02T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.78
,,2024-04-02T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.71
,,2024-04-02T07:20:00.000+00:00,feeder,1,N Current (RMS),A,38.2
,,2024-04-02T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.1
,,2024-04-02T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
,,2024-04-02T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,120.9
,,2024-04-02T07:20:00.000+00:00,transformer,,Temperature,C,13.0
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.09
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.01
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,55.1
,,2024-04-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
,,2024-04-02T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
,,2024-04-02T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-04-02T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
,,2024-04-02T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.65
,,2024-04-02T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.53
,,2024-04-02T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.68
,,2024-04-02T07:10:00.000+00:00,feeder,6,N Current (RMS),A,18.4
,,2024-04-02T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.6
,,2024-04-02T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.3
,,2024-04-02T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.3
,,2024-04-02T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
,,2024-04-02T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
,,2024-04-02T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.46
,,2024-04-02T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.21
,,2024-04-02T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.08
,,2024-04-02T07:10:00.000+00:00,feeder,5,N Current (RMS),A,8.4
,,2024-04-02T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
,,2024-04-02T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
,,2024-04-02T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
,,2024-04-02T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
,,2024-04-02T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
,,2024-04-02T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.94
,,2024-04-02T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
,,2024-04-02T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.66
,,2024-04-02T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.36
,,2024-04-02T07:10:00.000+00:00,feeder,4,N Current (RMS),A,33.2
,,2024-04-02T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
,,2024-04-02T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
,,2024-04-02T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
,,2024-04-02T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-04-02T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-04-02T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
,,2024-04-02T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-02T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
,,2024-04-02T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
,,2024-04-02T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
,,2024-04-02T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
,,2024-04-02T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
,,2024-04-02T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
,,2024-04-02T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
,,2024-04-02T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
,,2024-04-02T07:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
,,2024-04-02T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
,,2024-04-02T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
,,2024-04-02T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
,,2024-04-02T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
,,2024-04-02T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
,,2024-04-02T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-04-02T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.37
,,2024-04-02T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.22
,,2024-04-02T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.99
,,2024-04-02T07:10:00.000+00:00,feeder,1,N Current (RMS),A,35.7
,,2024-04-02T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
,,2024-04-02T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
,,2024-04-02T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,118.0
,,2024-04-02T07:10:00.000+00:00,transformer,,Temperature,C,12.6
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.58
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.19
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,56.49
,,2024-04-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
,,2024-04-02T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
,,2024-04-02T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
,,2024-04-02T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
,,2024-04-02T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.97
,,2024-04-02T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.71
,,2024-04-02T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.43
,,2024-04-02T07:00:00.000+00:00,feeder,6,N Current (RMS),A,33.7
,,2024-04-02T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
,,2024-04-02T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.7
,,2024-04-02T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.2
,,2024-04-02T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
,,2024-04-02T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
,,2024-04-02T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
,,2024-04-02T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.41
,,2024-04-02T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.53
,,2024-04-02T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.36
,,2024-04-02T07:00:00.000+00:00,feeder,5,N Current (RMS),A,18.7
,,2024-04-02T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
,,2024-04-02T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
,,2024-04-02T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
,,2024-04-02T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
,,2024-04-02T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.09
,,2024-04-02T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
,,2024-04-02T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.79
,,2024-04-02T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.65
,,2024-04-02T07:00:00.000+00:00,feeder,4,N Current (RMS),A,28.2
,,2024-04-02T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
,,2024-04-02T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
,,2024-04-02T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
,,2024-04-02T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-04-02T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-04-02T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
,,2024-04-02T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
,,2024-04-02T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-02T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
,,2024-04-02T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
,,2024-04-02T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
,,2024-04-02T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
,,2024-04-02T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
,,2024-04-02T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
,,2024-04-02T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
,,2024-04-02T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
,,2024-04-02T07:00:00.000+00:00,feeder,2,N Current (RMS),A,11.3
,,2024-04-02T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
,,2024-04-02T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
,,2024-04-02T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
,,2024-04-02T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
,,2024-04-02T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-04-02T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
,,2024-04-02T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.66
,,2024-04-02T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.86
,,2024-04-02T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.88
,,2024-04-02T07:00:00.000+00:00,feeder,1,N Current (RMS),A,40.8
,,2024-04-02T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.7
,,2024-04-02T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.4
,,2024-04-02T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,121.7
,,2024-04-02T07:00:00.000+00:00,transformer,,Temperature,C,12.2
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.47
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,57.02
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,60.47
,,2024-04-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
,,2024-04-02T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
,,2024-04-02T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
,,2024-04-02T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
,,2024-04-02T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.03
,,2024-04-02T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.32
,,2024-04-02T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.95
,,2024-04-02T06:50:00.000+00:00,feeder,6,N Current (RMS),A,24.1
,,2024-04-02T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.3
,,2024-04-02T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.2
,,2024-04-02T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.6
,,2024-04-02T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
,,2024-04-02T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
,,2024-04-02T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.83
,,2024-04-02T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.43
,,2024-04-02T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.67
,,2024-04-02T06:50:00.000+00:00,feeder,5,N Current (RMS),A,16.0
,,2024-04-02T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
,,2024-04-02T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
,,2024-04-02T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
,,2024-04-02T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
,,2024-04-02T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
,,2024-04-02T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.29
,,2024-04-02T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
,,2024-04-02T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.23
,,2024-04-02T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.87
,,2024-04-02T06:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
,,2024-04-02T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
,,2024-04-02T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
,,2024-04-02T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
,,2024-04-02T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-04-02T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-04-02T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-04-02T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-04-02T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-02T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
,,2024-04-02T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-04-02T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
,,2024-04-02T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.83
,,2024-04-02T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
,,2024-04-02T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
,,2024-04-02T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
,,2024-04-02T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
,,2024-04-02T06:50:00.000+00:00,feeder,2,N Current (RMS),A,18.3
,,2024-04-02T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
,,2024-04-02T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
,,2024-04-02T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
,,2024-04-02T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
,,2024-04-02T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
,,2024-04-02T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
,,2024-04-02T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.09
,,2024-04-02T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.9
,,2024-04-02T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.03
,,2024-04-02T06:50:00.000+00:00,feeder,1,N Current (RMS),A,28.1
,,2024-04-02T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
,,2024-04-02T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.8
,,2024-04-02T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.7
,,2024-04-02T06:50:00.000+00:00,transformer,,Temperature,C,12.0
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.78
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.2
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,55.4
,,2024-04-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
,,2024-04-02T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
,,2024-04-02T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
,,2024-04-02T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
,,2024-04-02T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.44
,,2024-04-02T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.83
,,2024-04-02T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.55
,,2024-04-02T06:40:00.000+00:00,feeder,6,N Current (RMS),A,40.0
,,2024-04-02T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
,,2024-04-02T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,71.2
,,2024-04-02T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
,,2024-04-02T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
,,2024-04-02T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
,,2024-04-02T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
,,2024-04-02T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.29
,,2024-04-02T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.86
,,2024-04-02T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.89
,,2024-04-02T06:40:00.000+00:00,feeder,5,N Current (RMS),A,17.6
,,2024-04-02T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
,,2024-04-02T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.1
,,2024-04-02T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
,,2024-04-02T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
,,2024-04-02T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
,,2024-04-02T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.57
,,2024-04-02T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
,,2024-04-02T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
,,2024-04-02T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.72
,,2024-04-02T06:40:00.000+00:00,feeder,4,N Current (RMS),A,33.4
,,2024-04-02T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
,,2024-04-02T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
,,2024-04-02T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.7
,,2024-04-02T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-04-02T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-04-02T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
,,2024-04-02T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
,,2024-04-02T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
,,2024-04-02T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
,,2024-04-02T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-02T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
,,2024-04-02T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
,,2024-04-02T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
,,2024-04-02T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-04-02T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
,,2024-04-02T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
,,2024-04-02T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
,,2024-04-02T06:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
,,2024-04-02T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
,,2024-04-02T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
,,2024-04-02T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
,,2024-04-02T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
,,2024-04-02T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
,,2024-04-02T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
,,2024-04-02T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.91
,,2024-04-02T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.4
,,2024-04-02T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.45
,,2024-04-02T06:40:00.000+00:00,feeder,1,N Current (RMS),A,25.9
,,2024-04-02T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
,,2024-04-02T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.8
,,2024-04-02T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.2
,,2024-04-02T06:40:00.000+00:00,transformer,,Temperature,C,11.8
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.13
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,59.85
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,54.77
,,2024-04-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
,,2024-04-02T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
,,2024-04-02T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.45
,,2024-04-02T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
,,2024-04-02T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.18
,,2024-04-02T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.55
,,2024-04-02T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.5
,,2024-04-02T06:30:00.000+00:00,feeder,6,N Current (RMS),A,37.9
,,2024-04-02T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
,,2024-04-02T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,70.6
,,2024-04-02T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.8
,,2024-04-02T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
,,2024-04-02T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
,,2024-04-02T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.25
,,2024-04-02T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.76
,,2024-04-02T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.92
,,2024-04-02T06:30:00.000+00:00,feeder,5,N Current (RMS),A,17.1
,,2024-04-02T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
,,2024-04-02T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
,,2024-04-02T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
,,2024-04-02T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
,,2024-04-02T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
,,2024-04-02T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.12
,,2024-04-02T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
,,2024-04-02T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
,,2024-04-02T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.97
,,2024-04-02T06:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
,,2024-04-02T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
,,2024-04-02T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
,,2024-04-02T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
,,2024-04-02T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-02T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
,,2024-04-02T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-04-02T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-02T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.27
,,2024-04-02T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-02T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
,,2024-04-02T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.28
,,2024-04-02T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
,,2024-04-02T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
,,2024-04-02T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
,,2024-04-02T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
,,2024-04-02T06:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
,,2024-04-02T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
,,2024-04-02T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
,,2024-04-02T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
,,2024-04-02T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
,,2024-04-02T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
,,2024-04-02T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
,,2024-04-02T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.96
,,2024-04-02T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.8
,,2024-04-02T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.04
,,2024-04-02T06:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
,,2024-04-02T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.4
,,2024-04-02T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.8
,,2024-04-02T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.6
,,2024-04-02T06:30:00.000+00:00,transformer,,Temperature,C,11.6
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.52
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,60.74
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,49.73
,,2024-04-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
,,2024-04-02T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
,,2024-04-02T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
,,2024-04-02T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
,,2024-04-02T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.11
,,2024-04-02T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.63
,,2024-04-02T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.87
,,2024-04-02T06:20:00.000+00:00,feeder,6,N Current (RMS),A,25.2
,,2024-04-02T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
,,2024-04-02T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.4
,,2024-04-02T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.1
,,2024-04-02T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
,,2024-04-02T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
,,2024-04-02T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
,,2024-04-02T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.62
,,2024-04-02T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.24
,,2024-04-02T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.97
,,2024-04-02T06:20:00.000+00:00,feeder,5,N Current (RMS),A,18.8
,,2024-04-02T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
,,2024-04-02T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
,,2024-04-02T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
,,2024-04-02T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
,,2024-04-02T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
,,2024-04-02T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.91
,,2024-04-02T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
,,2024-04-02T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
,,2024-04-02T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.53
,,2024-04-02T06:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
,,2024-04-02T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
,,2024-04-02T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
,,2024-04-02T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
,,2024-04-02T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-04-02T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-02T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-02T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-04-02T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-02T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.24
,,2024-04-02T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
,,2024-04-02T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-04-02T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.83
,,2024-04-02T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-04-02T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
,,2024-04-02T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
,,2024-04-02T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
,,2024-04-02T06:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
,,2024-04-02T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
,,2024-04-02T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
,,2024-04-02T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
,,2024-04-02T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
,,2024-04-02T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
,,2024-04-02T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
,,2024-04-02T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.06
,,2024-04-02T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.74
,,2024-04-02T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.76
,,2024-04-02T06:20:00.000+00:00,feeder,1,N Current (RMS),A,34.8
,,2024-04-02T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
,,2024-04-02T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.4
,,2024-04-02T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.1
,,2024-04-02T06:20:00.000+00:00,transformer,,Temperature,C,11.4
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.22
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,55.97
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,51.7
,,2024-04-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
,,2024-04-02T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-04-02T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
,,2024-04-02T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
,,2024-04-02T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.37
,,2024-04-02T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,,2024-04-02T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.7
,,2024-04-02T06:10:00.000+00:00,feeder,6,N Current (RMS),A,24.5
,,2024-04-02T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.8
,,2024-04-02T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.6
,,2024-04-02T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,59.6
,,2024-04-02T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
,,2024-04-02T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
,,2024-04-02T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
,,2024-04-02T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,,2024-04-02T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.66
,,2024-04-02T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.32
,,2024-04-02T06:10:00.000+00:00,feeder,5,N Current (RMS),A,17.3
,,2024-04-02T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
,,2024-04-02T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
,,2024-04-02T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
,,2024-04-02T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
,,2024-04-02T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
,,2024-04-02T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.54
,,2024-04-02T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.64
,,2024-04-02T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
,,2024-04-02T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.22
,,2024-04-02T06:10:00.000+00:00,feeder,4,N Current (RMS),A,12.4
,,2024-04-02T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
,,2024-04-02T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
,,2024-04-02T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
,,2024-04-02T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
,,2024-04-02T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-04-02T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-04-02T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
,,2024-04-02T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-04-02T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
,,2024-04-02T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.67
,,2024-04-02T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
,,2024-04-02T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
,,2024-04-02T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.73
,,2024-04-02T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
,,2024-04-02T06:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,,2024-04-02T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
,,2024-04-02T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
,,2024-04-02T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
,,2024-04-02T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
,,2024-04-02T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
,,2024-04-02T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
,,2024-04-02T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.64
,,2024-04-02T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.38
,,2024-04-02T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.12
,,2024-04-02T06:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
,,2024-04-02T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
,,2024-04-02T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
,,2024-04-02T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
,,2024-04-02T06:10:00.000+00:00,transformer,,Temperature,C,11.2
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.7
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,46.62
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,53.11
,,2024-04-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
,,2024-04-02T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
,,2024-04-02T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
,,2024-04-02T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
,,2024-04-02T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.65
,,2024-04-02T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.04
,,2024-04-02T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.73
,,2024-04-02T06:00:00.000+00:00,feeder,6,N Current (RMS),A,31.8
,,2024-04-02T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.2
,,2024-04-02T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.4
,,2024-04-02T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,69.4
,,2024-04-02T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
,,2024-04-02T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
,,2024-04-02T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.31
,,2024-04-02T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.5
,,2024-04-02T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.19
,,2024-04-02T06:00:00.000+00:00,feeder,5,N Current (RMS),A,10.4
,,2024-04-02T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
,,2024-04-02T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
,,2024-04-02T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
,,2024-04-02T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
,,2024-04-02T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
,,2024-04-02T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.13
,,2024-04-02T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
,,2024-04-02T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
,,2024-04-02T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
,,2024-04-02T06:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
,,2024-04-02T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
,,2024-04-02T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
,,2024-04-02T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
,,2024-04-02T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-02T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-02T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
,,2024-04-02T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-04-02T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-02T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
,,2024-04-02T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-02T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
,,2024-04-02T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
,,2024-04-02T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
,,2024-04-02T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
,,2024-04-02T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
,,2024-04-02T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
,,2024-04-02T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,,2024-04-02T06:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
,,2024-04-02T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
,,2024-04-02T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
,,2024-04-02T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-04-02T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
,,2024-04-02T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
,,2024-04-02T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
,,2024-04-02T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.79
,,2024-04-02T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.12
,,2024-04-02T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.62
,,2024-04-02T06:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
,,2024-04-02T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
,,2024-04-02T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
,,2024-04-02T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.7
,,2024-04-02T06:00:00.000+00:00,transformer,,Temperature,C,11.1
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.64
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,53.9
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,53.41
,,2024-04-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
,,2024-04-02T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
,,2024-04-02T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.45
,,2024-04-02T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
,,2024-04-02T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.98
,,2024-04-02T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.61
,,2024-04-02T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.06
,,2024-04-02T05:50:00.000+00:00,feeder,6,N Current (RMS),A,28.9
,,2024-04-02T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
,,2024-04-02T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.1
,,2024-04-02T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.1
,,2024-04-02T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
,,2024-04-02T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
,,2024-04-02T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.38
,,2024-04-02T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.13
,,2024-04-02T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.65
,,2024-04-02T05:50:00.000+00:00,feeder,5,N Current (RMS),A,12.1
,,2024-04-02T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
,,2024-04-02T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
,,2024-04-02T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
,,2024-04-02T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
,,2024-04-02T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
,,2024-04-02T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.06
,,2024-04-02T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
,,2024-04-02T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
,,2024-04-02T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
,,2024-04-02T05:50:00.000+00:00,feeder,4,N Current (RMS),A,15.5
,,2024-04-02T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
,,2024-04-02T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
,,2024-04-02T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
,,2024-04-02T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-02T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-02T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-02T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-04-02T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-02T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
,,2024-04-02T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-04-02T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
,,2024-04-02T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
,,2024-04-02T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
,,2024-04-02T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
,,2024-04-02T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
,,2024-04-02T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
,,2024-04-02T05:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
,,2024-04-02T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
,,2024-04-02T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
,,2024-04-02T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
,,2024-04-02T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
,,2024-04-02T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
,,2024-04-02T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
,,2024-04-02T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.02
,,2024-04-02T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.59
