Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.28
,,2024-04-02T05:50:00.000+00:00,feeder,1,N Current (RMS),A,32.9
,,2024-04-02T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
,,2024-04-02T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
,,2024-04-02T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
,,2024-04-02T05:50:00.000+00:00,transformer,,Temperature,C,11.1
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.97
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,43.25
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,43.4
,,2024-04-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
,,2024-04-02T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
,,2024-04-02T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-04-02T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
,,2024-04-02T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.94
,,2024-04-02T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.35
,,2024-04-02T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.78
,,2024-04-02T05:40:00.000+00:00,feeder,6,N Current (RMS),A,28.4
,,2024-04-02T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.9
,,2024-04-02T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.5
,,2024-04-02T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.9
,,2024-04-02T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
,,2024-04-02T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
,,2024-04-02T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.79
,,2024-04-02T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.29
,,2024-04-02T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.04
,,2024-04-02T05:40:00.000+00:00,feeder,5,N Current (RMS),A,12.4
,,2024-04-02T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
,,2024-04-02T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
,,2024-04-02T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
,,2024-04-02T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
,,2024-04-02T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
,,2024-04-02T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.94
,,2024-04-02T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.97
,,2024-04-02T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
,,2024-04-02T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.05
,,2024-04-02T05:40:00.000+00:00,feeder,4,N Current (RMS),A,12.9
,,2024-04-02T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
,,2024-04-02T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
,,2024-04-02T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
,,2024-04-02T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-02T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
,,2024-04-02T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-04-02T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-02T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
,,2024-04-02T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-02T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-04-02T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-04-02T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
,,2024-04-02T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
,,2024-04-02T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
,,2024-04-02T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
,,2024-04-02T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
,,2024-04-02T05:40:00.000+00:00,feeder,2,N Current (RMS),A,20.3
,,2024-04-02T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
,,2024-04-02T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
,,2024-04-02T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
,,2024-04-02T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
,,2024-04-02T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-04-02T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
,,2024-04-02T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.53
,,2024-04-02T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.42
,,2024-04-02T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.19
,,2024-04-02T05:40:00.000+00:00,feeder,1,N Current (RMS),A,29.4
,,2024-04-02T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
,,2024-04-02T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
,,2024-04-02T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.6
,,2024-04-02T05:40:00.000+00:00,transformer,,Temperature,C,11.1
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.43
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,39.33
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,44.67
,,2024-04-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
,,2024-04-02T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
,,2024-04-02T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
,,2024-04-02T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
,,2024-04-02T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.99
,,2024-04-02T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.92
,,2024-04-02T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.66
,,2024-04-02T05:30:00.000+00:00,feeder,6,N Current (RMS),A,24.7
,,2024-04-02T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
,,2024-04-02T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.6
,,2024-04-02T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.5
,,2024-04-02T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
,,2024-04-02T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
,,2024-04-02T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
,,2024-04-02T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.56
,,2024-04-02T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.74
,,2024-04-02T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.09
,,2024-04-02T05:30:00.000+00:00,feeder,5,N Current (RMS),A,7.5
,,2024-04-02T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
,,2024-04-02T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
,,2024-04-02T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
,,2024-04-02T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
,,2024-04-02T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
,,2024-04-02T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.19
,,2024-04-02T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
,,2024-04-02T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
,,2024-04-02T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
,,2024-04-02T05:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
,,2024-04-02T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
,,2024-04-02T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
,,2024-04-02T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
,,2024-04-02T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-02T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-02T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-02T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-04-02T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-04-02T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
,,2024-04-02T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-04-02T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
,,2024-04-02T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
,,2024-04-02T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
,,2024-04-02T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,,2024-04-02T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
,,2024-04-02T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
,,2024-04-02T05:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
,,2024-04-02T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
,,2024-04-02T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
,,2024-04-02T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
,,2024-04-02T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
,,2024-04-02T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
,,2024-04-02T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
,,2024-04-02T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.99
,,2024-04-02T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.06
,,2024-04-02T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.78
,,2024-04-02T05:30:00.000+00:00,feeder,1,N Current (RMS),A,36.6
,,2024-04-02T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.1
,,2024-04-02T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
,,2024-04-02T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.6
,,2024-04-02T05:30:00.000+00:00,transformer,,Temperature,C,11.1
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.76
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,40.61
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,45.68
,,2024-04-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
,,2024-04-02T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
,,2024-04-02T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-04-02T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
,,2024-04-02T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.1
,,2024-04-02T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.88
,,2024-04-02T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.2
,,2024-04-02T05:20:00.000+00:00,feeder,6,N Current (RMS),A,22.2
,,2024-04-02T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.6
,,2024-04-02T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.9
,,2024-04-02T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.4
,,2024-04-02T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
,,2024-04-02T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
,,2024-04-02T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
,,2024-04-02T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.6
,,2024-04-02T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.06
,,2024-04-02T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.15
,,2024-04-02T05:20:00.000+00:00,feeder,5,N Current (RMS),A,7.9
,,2024-04-02T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
,,2024-04-02T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
,,2024-04-02T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
,,2024-04-02T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.93
,,2024-04-02T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
,,2024-04-02T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.6
,,2024-04-02T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
,,2024-04-02T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.64
,,2024-04-02T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.9
,,2024-04-02T05:20:00.000+00:00,feeder,4,N Current (RMS),A,19.4
,,2024-04-02T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
,,2024-04-02T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
,,2024-04-02T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
,,2024-04-02T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-02T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-02T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-02T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
,,2024-04-02T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-04-02T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
,,2024-04-02T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-02T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
,,2024-04-02T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
,,2024-04-02T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
,,2024-04-02T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
,,2024-04-02T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
,,2024-04-02T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
,,2024-04-02T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
,,2024-04-02T05:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
,,2024-04-02T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
,,2024-04-02T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
,,2024-04-02T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
,,2024-04-02T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
,,2024-04-02T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
,,2024-04-02T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
,,2024-04-02T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.07
,,2024-04-02T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.4
,,2024-04-02T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.96
,,2024-04-02T05:20:00.000+00:00,feeder,1,N Current (RMS),A,38.2
,,2024-04-02T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,125.5
,,2024-04-02T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
,,2024-04-02T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.6
,,2024-04-02T05:20:00.000+00:00,transformer,,Temperature,C,11.1
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,39.48
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,46.92
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,47.62
,,2024-04-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
,,2024-04-02T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
,,2024-04-02T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
,,2024-04-02T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
,,2024-04-02T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.93
,,2024-04-02T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.66
,,2024-04-02T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.95
,,2024-04-02T05:10:00.000+00:00,feeder,6,N Current (RMS),A,12.0
,,2024-04-02T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.9
,,2024-04-02T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.9
,,2024-04-02T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.8
,,2024-04-02T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
,,2024-04-02T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
,,2024-04-02T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
,,2024-04-02T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.09
,,2024-04-02T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.04
,,2024-04-02T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.38
,,2024-04-02T05:10:00.000+00:00,feeder,5,N Current (RMS),A,22.7
,,2024-04-02T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
,,2024-04-02T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
,,2024-04-02T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
,,2024-04-02T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
,,2024-04-02T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
,,2024-04-02T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.59
,,2024-04-02T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
,,2024-04-02T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
,,2024-04-02T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
,,2024-04-02T05:10:00.000+00:00,feeder,4,N Current (RMS),A,16.9
,,2024-04-02T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
,,2024-04-02T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
,,2024-04-02T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
,,2024-04-02T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-02T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-04-02T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-02T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-04-02T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-02T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
,,2024-04-02T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-04-02T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
,,2024-04-02T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
,,2024-04-02T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
,,2024-04-02T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
,,2024-04-02T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
,,2024-04-02T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
,,2024-04-02T05:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,,2024-04-02T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
,,2024-04-02T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
,,2024-04-02T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
,,2024-04-02T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
,,2024-04-02T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
,,2024-04-02T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
,,2024-04-02T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.82
,,2024-04-02T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.26
,,2024-04-02T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.78
,,2024-04-02T05:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
,,2024-04-02T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
,,2024-04-02T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
,,2024-04-02T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.7
,,2024-04-02T05:10:00.000+00:00,transformer,,Temperature,C,11.2
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.37
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,43.72
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,41.26
,,2024-04-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
,,2024-04-02T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
,,2024-04-02T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
,,2024-04-02T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
,,2024-04-02T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.17
,,2024-04-02T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.8
,,2024-04-02T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.44
,,2024-04-02T05:00:00.000+00:00,feeder,6,N Current (RMS),A,11.4
,,2024-04-02T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
,,2024-04-02T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.8
,,2024-04-02T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
,,2024-04-02T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
,,2024-04-02T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-04-02T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
,,2024-04-02T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.86
,,2024-04-02T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.56
,,2024-04-02T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.47
,,2024-04-02T05:00:00.000+00:00,feeder,5,N Current (RMS),A,8.8
,,2024-04-02T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
,,2024-04-02T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
,,2024-04-02T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
,,2024-04-02T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
,,2024-04-02T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
,,2024-04-02T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.02
,,2024-04-02T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
,,2024-04-02T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.98
,,2024-04-02T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
,,2024-04-02T05:00:00.000+00:00,feeder,4,N Current (RMS),A,15.7
,,2024-04-02T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
,,2024-04-02T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
,,2024-04-02T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
,,2024-04-02T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-02T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-04-02T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-02T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-04-02T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
,,2024-04-02T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-04-02T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-04-02T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
,,2024-04-02T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
,,2024-04-02T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
,,2024-04-02T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
,,2024-04-02T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
,,2024-04-02T05:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
,,2024-04-02T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
,,2024-04-02T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
,,2024-04-02T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
,,2024-04-02T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
,,2024-04-02T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
,,2024-04-02T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
,,2024-04-02T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.05
,,2024-04-02T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.18
,,2024-04-02T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.59
,,2024-04-02T05:00:00.000+00:00,feeder,1,N Current (RMS),A,26.8
,,2024-04-02T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
,,2024-04-02T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.2
,,2024-04-02T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.8
,,2024-04-02T05:00:00.000+00:00,transformer,,Temperature,C,11.3
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.5
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,44.79
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,39.89
,,2024-04-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
,,2024-04-02T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
,,2024-04-02T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
,,2024-04-02T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
,,2024-04-02T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.14
,,2024-04-02T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.69
,,2024-04-02T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.81
,,2024-04-02T04:50:00.000+00:00,feeder,6,N Current (RMS),A,9.9
,,2024-04-02T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
,,2024-04-02T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.2
,,2024-04-02T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.9
,,2024-04-02T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
,,2024-04-02T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
,,2024-04-02T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.88
,,2024-04-02T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.89
,,2024-04-02T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.44
,,2024-04-02T04:50:00.000+00:00,feeder,5,N Current (RMS),A,8.9
,,2024-04-02T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
,,2024-04-02T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
,,2024-04-02T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
,,2024-04-02T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-02T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
,,2024-04-02T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.08
,,2024-04-02T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
,,2024-04-02T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
,,2024-04-02T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.15
,,2024-04-02T04:50:00.000+00:00,feeder,4,N Current (RMS),A,17.8
,,2024-04-02T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
,,2024-04-02T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
,,2024-04-02T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
,,2024-04-02T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-02T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-02T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-04-02T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-04-02T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
,,2024-04-02T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-02T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
,,2024-04-02T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
,,2024-04-02T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
,,2024-04-02T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
,,2024-04-02T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
,,2024-04-02T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
,,2024-04-02T04:50:00.000+00:00,feeder,2,N Current (RMS),A,8.4
,,2024-04-02T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
,,2024-04-02T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
,,2024-04-02T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-04-02T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
,,2024-04-02T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
,,2024-04-02T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
,,2024-04-02T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.07
,,2024-04-02T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.35
,,2024-04-02T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.26
,,2024-04-02T04:50:00.000+00:00,feeder,1,N Current (RMS),A,23.5
,,2024-04-02T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
,,2024-04-02T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
,,2024-04-02T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
,,2024-04-02T04:50:00.000+00:00,transformer,,Temperature,C,11.4
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.79
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,34.73
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,38.22
,,2024-04-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
,,2024-04-02T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
,,2024-04-02T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
,,2024-04-02T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
,,2024-04-02T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.92
,,2024-04-02T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.64
,,2024-04-02T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.57
,,2024-04-02T04:40:00.000+00:00,feeder,6,N Current (RMS),A,8.9
,,2024-04-02T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
,,2024-04-02T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
,,2024-04-02T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.9
,,2024-04-02T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
,,2024-04-02T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
,,2024-04-02T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.87
,,2024-04-02T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.54
,,2024-04-02T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.34
,,2024-04-02T04:40:00.000+00:00,feeder,5,N Current (RMS),A,8.9
,,2024-04-02T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
,,2024-04-02T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
,,2024-04-02T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
,,2024-04-02T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
,,2024-04-02T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
,,2024-04-02T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.16
,,2024-04-02T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
,,2024-04-02T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
,,2024-04-02T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.45
,,2024-04-02T04:40:00.000+00:00,feeder,4,N Current (RMS),A,19.9
,,2024-04-02T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
,,2024-04-02T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
,,2024-04-02T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
,,2024-04-02T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-02T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-02T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
,,2024-04-02T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
,,2024-04-02T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-02T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
,,2024-04-02T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
,,2024-04-02T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
,,2024-04-02T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
,,2024-04-02T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
,,2024-04-02T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
,,2024-04-02T04:40:00.000+00:00,feeder,2,N Current (RMS),A,6.6
,,2024-04-02T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
,,2024-04-02T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
,,2024-04-02T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
,,2024-04-02T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
,,2024-04-02T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
,,2024-04-02T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
,,2024-04-02T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.73
,,2024-04-02T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.65
,,2024-04-02T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.12
,,2024-04-02T04:40:00.000+00:00,feeder,1,N Current (RMS),A,25.3
,,2024-04-02T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.9
,,2024-04-02T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
,,2024-04-02T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.9
,,2024-04-02T04:40:00.000+00:00,transformer,,Temperature,C,11.5
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.85
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,32.5
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.19
,,2024-04-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
,,2024-04-02T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
,,2024-04-02T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-02T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
,,2024-04-02T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.84
,,2024-04-02T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.56
,,2024-04-02T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.61
,,2024-04-02T04:30:00.000+00:00,feeder,6,N Current (RMS),A,7.5
,,2024-04-02T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
,,2024-04-02T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.6
,,2024-04-02T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.8
,,2024-04-02T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
,,2024-04-02T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
,,2024-04-02T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.02
,,2024-04-02T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.78
,,2024-04-02T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.34
,,2024-04-02T04:30:00.000+00:00,feeder,5,N Current (RMS),A,9.3
,,2024-04-02T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
,,2024-04-02T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
,,2024-04-02T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
,,2024-04-02T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
,,2024-04-02T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
,,2024-04-02T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.38
,,2024-04-02T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
,,2024-04-02T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
,,2024-04-02T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.57
,,2024-04-02T04:30:00.000+00:00,feeder,4,N Current (RMS),A,18.7
,,2024-04-02T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
,,2024-04-02T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
,,2024-04-02T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
,,2024-04-02T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-02T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-02T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
,,2024-04-02T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
,,2024-04-02T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-02T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-02T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
,,2024-04-02T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,,2024-04-02T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
,,2024-04-02T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
,,2024-04-02T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
,,2024-04-02T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
,,2024-04-02T04:30:00.000+00:00,feeder,2,N Current (RMS),A,5.4
,,2024-04-02T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
,,2024-04-02T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
,,2024-04-02T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
,,2024-04-02T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
,,2024-04-02T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
,,2024-04-02T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
,,2024-04-02T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.26
,,2024-04-02T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.95
,,2024-04-02T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.01
,,2024-04-02T04:30:00.000+00:00,feeder,1,N Current (RMS),A,23.0
,,2024-04-02T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.3
,,2024-04-02T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
,,2024-04-02T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
,,2024-04-02T04:30:00.000+00:00,transformer,,Temperature,C,11.5
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.45
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.18
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,37.55
,,2024-04-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
,,2024-04-02T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
,,2024-04-02T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
,,2024-04-02T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
,,2024-04-02T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.54
,,2024-04-02T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.45
,,2024-04-02T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.79
,,2024-04-02T04:20:00.000+00:00,feeder,6,N Current (RMS),A,6.6
,,2024-04-02T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
,,2024-04-02T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.2
,,2024-04-02T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.9
,,2024-04-02T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
,,2024-04-02T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
,,2024-04-02T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.18
,,2024-04-02T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.85
,,2024-04-02T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
,,2024-04-02T04:20:00.000+00:00,feeder,5,N Current (RMS),A,18.2
,,2024-04-02T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
,,2024-04-02T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
,,2024-04-02T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
,,2024-04-02T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
,,2024-04-02T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
,,2024-04-02T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.19
,,2024-04-02T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
,,2024-04-02T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
,,2024-04-02T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.41
,,2024-04-02T04:20:00.000+00:00,feeder,4,N Current (RMS),A,18.1
,,2024-04-02T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
,,2024-04-02T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
,,2024-04-02T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
,,2024-04-02T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-04-02T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-04-02T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
,,2024-04-02T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
,,2024-04-02T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-02T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-02T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-04-02T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
,,2024-04-02T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
,,2024-04-02T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
,,2024-04-02T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
,,2024-04-02T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
,,2024-04-02T04:20:00.000+00:00,feeder,2,N Current (RMS),A,7.3
,,2024-04-02T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
,,2024-04-02T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
,,2024-04-02T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
,,2024-04-02T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
,,2024-04-02T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-04-02T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
,,2024-04-02T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.43
,,2024-04-02T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.88
,,2024-04-02T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.7
,,2024-04-02T04:20:00.000+00:00,feeder,1,N Current (RMS),A,21.9
,,2024-04-02T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
,,2024-04-02T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
,,2024-04-02T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.9
,,2024-04-02T04:20:00.000+00:00,transformer,,Temperature,C,11.5
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.85
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,33.36
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.92
,,2024-04-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
,,2024-04-02T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
,,2024-04-02T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
,,2024-04-02T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
,,2024-04-02T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.59
,,2024-04-02T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.51
,,2024-04-02T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.25
,,2024-04-02T04:10:00.000+00:00,feeder,6,N Current (RMS),A,6.2
,,2024-04-02T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
,,2024-04-02T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.5
,,2024-04-02T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.2
,,2024-04-02T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-04-02T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
