Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.75
,,2024-04-02T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.85
,,2024-04-02T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.45
,,2024-04-02T04:10:00.000+00:00,feeder,5,N Current (RMS),A,22.9
,,2024-04-02T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
,,2024-04-02T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
,,2024-04-02T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
,,2024-04-02T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
,,2024-04-02T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
,,2024-04-02T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.1
,,2024-04-02T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
,,2024-04-02T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
,,2024-04-02T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
,,2024-04-02T04:10:00.000+00:00,feeder,4,N Current (RMS),A,17.3
,,2024-04-02T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
,,2024-04-02T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
,,2024-04-02T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
,,2024-04-02T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-04-02T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-04-02T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-04-02T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
,,2024-04-02T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-02T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-04-02T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
,,2024-04-02T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
,,2024-04-02T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
,,2024-04-02T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
,,2024-04-02T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
,,2024-04-02T04:10:00.000+00:00,feeder,2,N Current (RMS),A,5.7
,,2024-04-02T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
,,2024-04-02T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
,,2024-04-02T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
,,2024-04-02T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
,,2024-04-02T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-04-02T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
,,2024-04-02T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.72
,,2024-04-02T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.03
,,2024-04-02T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.15
,,2024-04-02T04:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
,,2024-04-02T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
,,2024-04-02T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
,,2024-04-02T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.6
,,2024-04-02T04:10:00.000+00:00,transformer,,Temperature,C,11.5
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.23
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.47
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.09
,,2024-04-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
,,2024-04-02T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
,,2024-04-02T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
,,2024-04-02T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
,,2024-04-02T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.52
,,2024-04-02T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.53
,,2024-04-02T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.13
,,2024-04-02T04:00:00.000+00:00,feeder,6,N Current (RMS),A,7.4
,,2024-04-02T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
,,2024-04-02T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.6
,,2024-04-02T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.1
,,2024-04-02T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
,,2024-04-02T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-04-02T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
,,2024-04-02T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.85
,,2024-04-02T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.87
,,2024-04-02T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
,,2024-04-02T04:00:00.000+00:00,feeder,5,N Current (RMS),A,19.7
,,2024-04-02T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
,,2024-04-02T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
,,2024-04-02T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
,,2024-04-02T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
,,2024-04-02T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
,,2024-04-02T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.44
,,2024-04-02T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
,,2024-04-02T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
,,2024-04-02T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.47
,,2024-04-02T04:00:00.000+00:00,feeder,4,N Current (RMS),A,17.9
,,2024-04-02T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
,,2024-04-02T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
,,2024-04-02T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
,,2024-04-02T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-04-02T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
,,2024-04-02T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-04-02T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-02T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
,,2024-04-02T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-02T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-02T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-02T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
,,2024-04-02T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.33
,,2024-04-02T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
,,2024-04-02T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
,,2024-04-02T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
,,2024-04-02T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
,,2024-04-02T04:00:00.000+00:00,feeder,2,N Current (RMS),A,6.5
,,2024-04-02T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
,,2024-04-02T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
,,2024-04-02T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-04-02T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
,,2024-04-02T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
,,2024-04-02T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
,,2024-04-02T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.04
,,2024-04-02T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.81
,,2024-04-02T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.57
,,2024-04-02T04:00:00.000+00:00,feeder,1,N Current (RMS),A,21.5
,,2024-04-02T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
,,2024-04-02T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.6
,,2024-04-02T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
,,2024-04-02T04:00:00.000+00:00,transformer,,Temperature,C,11.4
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.37
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.07
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.05
,,2024-04-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
,,2024-04-02T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
,,2024-04-02T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
,,2024-04-02T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
,,2024-04-02T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.28
,,2024-04-02T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.98
,,2024-04-02T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.36
,,2024-04-02T03:50:00.000+00:00,feeder,6,N Current (RMS),A,8.7
,,2024-04-02T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
,,2024-04-02T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.2
,,2024-04-02T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.7
,,2024-04-02T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
,,2024-04-02T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
,,2024-04-02T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
,,2024-04-02T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.16
,,2024-04-02T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.04
,,2024-04-02T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.43
,,2024-04-02T03:50:00.000+00:00,feeder,5,N Current (RMS),A,17.0
,,2024-04-02T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
,,2024-04-02T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
,,2024-04-02T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
,,2024-04-02T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
,,2024-04-02T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
,,2024-04-02T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.27
,,2024-04-02T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
,,2024-04-02T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
,,2024-04-02T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.46
,,2024-04-02T03:50:00.000+00:00,feeder,4,N Current (RMS),A,22.9
,,2024-04-02T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
,,2024-04-02T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
,,2024-04-02T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
,,2024-04-02T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-02T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-02T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
,,2024-04-02T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
,,2024-04-02T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-02T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-02T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
,,2024-04-02T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
,,2024-04-02T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
,,2024-04-02T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
,,2024-04-02T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
,,2024-04-02T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
,,2024-04-02T03:50:00.000+00:00,feeder,2,N Current (RMS),A,6.7
,,2024-04-02T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
,,2024-04-02T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
,,2024-04-02T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
,,2024-04-02T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
,,2024-04-02T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-04-02T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
,,2024-04-02T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.64
,,2024-04-02T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.72
,,2024-04-02T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.88
,,2024-04-02T03:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
,,2024-04-02T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
,,2024-04-02T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
,,2024-04-02T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.4
,,2024-04-02T03:50:00.000+00:00,transformer,,Temperature,C,11.3
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.88
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,34.52
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.84
,,2024-04-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
,,2024-04-02T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
,,2024-04-02T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
,,2024-04-02T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
,,2024-04-02T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.21
,,2024-04-02T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.15
,,2024-04-02T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.95
,,2024-04-02T03:40:00.000+00:00,feeder,6,N Current (RMS),A,6.7
,,2024-04-02T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
,,2024-04-02T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.2
,,2024-04-02T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.3
,,2024-04-02T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
,,2024-04-02T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
,,2024-04-02T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
,,2024-04-02T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.1
,,2024-04-02T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.98
,,2024-04-02T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
,,2024-04-02T03:40:00.000+00:00,feeder,5,N Current (RMS),A,16.6
,,2024-04-02T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
,,2024-04-02T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
,,2024-04-02T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
,,2024-04-02T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
,,2024-04-02T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,,2024-04-02T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.27
,,2024-04-02T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
,,2024-04-02T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
,,2024-04-02T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.48
,,2024-04-02T03:40:00.000+00:00,feeder,4,N Current (RMS),A,14.3
,,2024-04-02T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
,,2024-04-02T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
,,2024-04-02T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
,,2024-04-02T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-04-02T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-04-02T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-04-02T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
,,2024-04-02T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-02T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-02T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
,,2024-04-02T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
,,2024-04-02T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
,,2024-04-02T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
,,2024-04-02T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
,,2024-04-02T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
,,2024-04-02T03:40:00.000+00:00,feeder,2,N Current (RMS),A,6.8
,,2024-04-02T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
,,2024-04-02T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
,,2024-04-02T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
,,2024-04-02T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
,,2024-04-02T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
,,2024-04-02T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
,,2024-04-02T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.97
,,2024-04-02T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.52
,,2024-04-02T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.38
,,2024-04-02T03:40:00.000+00:00,feeder,1,N Current (RMS),A,27.1
,,2024-04-02T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
,,2024-04-02T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.1
,,2024-04-02T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.9
,,2024-04-02T03:40:00.000+00:00,transformer,,Temperature,C,11.2
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.78
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.87
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,38.73
,,2024-04-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
,,2024-04-02T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
,,2024-04-02T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
,,2024-04-02T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
,,2024-04-02T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.44
,,2024-04-02T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.44
,,2024-04-02T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.59
,,2024-04-02T03:30:00.000+00:00,feeder,6,N Current (RMS),A,6.9
,,2024-04-02T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
,,2024-04-02T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.2
,,2024-04-02T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.1
,,2024-04-02T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
,,2024-04-02T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
,,2024-04-02T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
,,2024-04-02T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.27
,,2024-04-02T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.84
,,2024-04-02T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.47
,,2024-04-02T03:30:00.000+00:00,feeder,5,N Current (RMS),A,35.2
,,2024-04-02T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.7
,,2024-04-02T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
,,2024-04-02T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
,,2024-04-02T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
,,2024-04-02T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
,,2024-04-02T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.01
,,2024-04-02T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
,,2024-04-02T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
,,2024-04-02T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.47
,,2024-04-02T03:30:00.000+00:00,feeder,4,N Current (RMS),A,15.9
,,2024-04-02T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
,,2024-04-02T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
,,2024-04-02T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
,,2024-04-02T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-04-02T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-04-02T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-04-02T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
,,2024-04-02T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-02T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-02T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
,,2024-04-02T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
,,2024-04-02T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
,,2024-04-02T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
,,2024-04-02T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
,,2024-04-02T03:30:00.000+00:00,feeder,2,N Current (RMS),A,6.8
,,2024-04-02T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
,,2024-04-02T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
,,2024-04-02T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-04-02T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
,,2024-04-02T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
,,2024-04-02T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
,,2024-04-02T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.89
,,2024-04-02T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.93
,,2024-04-02T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.91
,,2024-04-02T03:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
,,2024-04-02T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
,,2024-04-02T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.7
,,2024-04-02T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.7
,,2024-04-02T03:30:00.000+00:00,transformer,,Temperature,C,11.3
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.38
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.83
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,35.01
,,2024-04-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
,,2024-04-02T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
,,2024-04-02T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-02T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
,,2024-04-02T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.41
,,2024-04-02T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.62
,,2024-04-02T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.14
,,2024-04-02T03:20:00.000+00:00,feeder,6,N Current (RMS),A,8.7
,,2024-04-02T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
,,2024-04-02T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.9
,,2024-04-02T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.1
,,2024-04-02T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
,,2024-04-02T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
,,2024-04-02T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
,,2024-04-02T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.61
,,2024-04-02T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.01
,,2024-04-02T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.54
,,2024-04-02T03:20:00.000+00:00,feeder,5,N Current (RMS),A,29.2
,,2024-04-02T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
,,2024-04-02T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
,,2024-04-02T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
,,2024-04-02T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
,,2024-04-02T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
,,2024-04-02T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.61
,,2024-04-02T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
,,2024-04-02T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
,,2024-04-02T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.67
,,2024-04-02T03:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
,,2024-04-02T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
,,2024-04-02T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
,,2024-04-02T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
,,2024-04-02T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-04-02T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-04-02T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
,,2024-04-02T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-02T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
,,2024-04-02T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-02T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-02T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-02T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
,,2024-04-02T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
,,2024-04-02T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
,,2024-04-02T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
,,2024-04-02T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
,,2024-04-02T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
,,2024-04-02T03:20:00.000+00:00,feeder,2,N Current (RMS),A,5.4
,,2024-04-02T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
,,2024-04-02T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
,,2024-04-02T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-04-02T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
,,2024-04-02T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
,,2024-04-02T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
,,2024-04-02T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.1
,,2024-04-02T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.15
,,2024-04-02T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.4
,,2024-04-02T03:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
,,2024-04-02T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
,,2024-04-02T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.3
,,2024-04-02T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.8
,,2024-04-02T03:20:00.000+00:00,transformer,,Temperature,C,11.1
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.28
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.88
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.38
,,2024-04-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
,,2024-04-02T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
,,2024-04-02T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
,,2024-04-02T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
,,2024-04-02T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.36
,,2024-04-02T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.48
,,2024-04-02T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.43
,,2024-04-02T03:10:00.000+00:00,feeder,6,N Current (RMS),A,9.8
,,2024-04-02T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
,,2024-04-02T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.8
,,2024-04-02T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.8
,,2024-04-02T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
,,2024-04-02T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
,,2024-04-02T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.48
,,2024-04-02T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.87
,,2024-04-02T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.52
,,2024-04-02T03:10:00.000+00:00,feeder,5,N Current (RMS),A,7.4
,,2024-04-02T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
,,2024-04-02T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
,,2024-04-02T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
,,2024-04-02T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
,,2024-04-02T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
,,2024-04-02T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.33
,,2024-04-02T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
,,2024-04-02T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
,,2024-04-02T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.44
,,2024-04-02T03:10:00.000+00:00,feeder,4,N Current (RMS),A,19.7
,,2024-04-02T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
,,2024-04-02T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
,,2024-04-02T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
,,2024-04-02T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-02T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-02T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
,,2024-04-02T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
,,2024-04-02T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-02T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-02T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
,,2024-04-02T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
,,2024-04-02T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
,,2024-04-02T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
,,2024-04-02T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
,,2024-04-02T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
,,2024-04-02T03:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
,,2024-04-02T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
,,2024-04-02T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
,,2024-04-02T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
,,2024-04-02T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.56
,,2024-04-02T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
,,2024-04-02T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
,,2024-04-02T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.63
,,2024-04-02T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.43
,,2024-04-02T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.13
,,2024-04-02T03:10:00.000+00:00,feeder,1,N Current (RMS),A,26.1
,,2024-04-02T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
,,2024-04-02T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
,,2024-04-02T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.6
,,2024-04-02T03:10:00.000+00:00,transformer,,Temperature,C,11.0
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.36
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.12
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.06
,,2024-04-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
,,2024-04-02T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
,,2024-04-02T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
,,2024-04-02T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
,,2024-04-02T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.28
,,2024-04-02T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.79
,,2024-04-02T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.53
,,2024-04-02T03:00:00.000+00:00,feeder,6,N Current (RMS),A,10.8
,,2024-04-02T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
,,2024-04-02T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.5
,,2024-04-02T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.0
,,2024-04-02T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
,,2024-04-02T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-02T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
,,2024-04-02T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.59
,,2024-04-02T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.92
,,2024-04-02T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
,,2024-04-02T03:00:00.000+00:00,feeder,5,N Current (RMS),A,7.9
,,2024-04-02T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
,,2024-04-02T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
,,2024-04-02T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
,,2024-04-02T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
,,2024-04-02T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
,,2024-04-02T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.38
,,2024-04-02T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
,,2024-04-02T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.71
,,2024-04-02T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.46
,,2024-04-02T03:00:00.000+00:00,feeder,4,N Current (RMS),A,21.4
,,2024-04-02T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
,,2024-04-02T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
,,2024-04-02T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
,,2024-04-02T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-02T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-04-02T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
,,2024-04-02T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-02T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
,,2024-04-02T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-02T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-04-02T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
,,2024-04-02T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
,,2024-04-02T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
,,2024-04-02T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
,,2024-04-02T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
,,2024-04-02T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
,,2024-04-02T03:00:00.000+00:00,feeder,2,N Current (RMS),A,5.8
,,2024-04-02T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
,,2024-04-02T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
,,2024-04-02T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-04-02T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
,,2024-04-02T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
,,2024-04-02T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
,,2024-04-02T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.4
,,2024-04-02T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.15
,,2024-04-02T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.75
,,2024-04-02T03:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
,,2024-04-02T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
,,2024-04-02T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
,,2024-04-02T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
,,2024-04-02T03:00:00.000+00:00,transformer,,Temperature,C,10.9
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.12
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.06
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.84
,,2024-04-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
,,2024-04-02T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
,,2024-04-02T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
,,2024-04-02T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
,,2024-04-02T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.41
,,2024-04-02T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.21
,,2024-04-02T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.44
,,2024-04-02T02:50:00.000+00:00,feeder,6,N Current (RMS),A,6.0
,,2024-04-02T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
,,2024-04-02T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.4
,,2024-04-02T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.6
,,2024-04-02T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
,,2024-04-02T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
,,2024-04-02T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
,,2024-04-02T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.18
,,2024-04-02T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
,,2024-04-02T02:50:00.000+00:00,feeder,5,N Current (RMS),A,8.3
,,2024-04-02T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
,,2024-04-02T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
,,2024-04-02T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
,,2024-04-02T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-02T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
,,2024-04-02T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.04
,,2024-04-02T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
,,2024-04-02T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
,,2024-04-02T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.23
,,2024-04-02T02:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
,,2024-04-02T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
,,2024-04-02T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
,,2024-04-02T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
,,2024-04-02T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-02T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-02T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-04-02T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
,,2024-04-02T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-02T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-02T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
,,2024-04-02T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
,,2024-04-02T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
,,2024-04-02T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
,,2024-04-02T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
,,2024-04-02T02:50:00.000+00:00,feeder,2,N Current (RMS),A,8.7
,,2024-04-02T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
,,2024-04-02T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
,,2024-04-02T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-04-02T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
,,2024-04-02T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
,,2024-04-02T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
,,2024-04-02T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.43
,,2024-04-02T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.78
,,2024-04-02T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.47
,,2024-04-02T02:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
,,2024-04-02T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
,,2024-04-02T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
,,2024-04-02T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.3
,,2024-04-02T02:50:00.000+00:00,transformer,,Temperature,C,10.8
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.64
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.38
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.14
,,2024-04-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
,,2024-04-02T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
,,2024-04-02T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
,,2024-04-02T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
,,2024-04-02T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.37
,,2024-04-02T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.27
,,2024-04-02T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.71
,,2024-04-02T02:40:00.000+00:00,feeder,6,N Current (RMS),A,6.1
,,2024-04-02T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.7
,,2024-04-02T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.6
,,2024-04-02T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.5
,,2024-04-02T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
,,2024-04-02T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
,,2024-04-02T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
,,2024-04-02T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
,,2024-04-02T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.89
,,2024-04-02T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.66
,,2024-04-02T02:40:00.000+00:00,feeder,5,N Current (RMS),A,8.1
,,2024-04-02T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
,,2024-04-02T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
,,2024-04-02T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
,,2024-04-02T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
,,2024-04-02T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.03
,,2024-04-02T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.18
,,2024-04-02T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
,,2024-04-02T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
,,2024-04-02T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.39
,,2024-04-02T02:40:00.000+00:00,feeder,4,N Current (RMS),A,16.8
,,2024-04-02T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
,,2024-04-02T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
,,2024-04-02T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
,,2024-04-02T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-02T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-02T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-04-02T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
,,2024-04-02T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-02T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-02T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-04-02T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
,,2024-04-02T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
,,2024-04-02T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
,,2024-04-02T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
,,2024-04-02T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
,,2024-04-02T02:40:00.000+00:00,feeder,2,N Current (RMS),A,6.8
,,2024-04-02T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
