Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
,,2024-04-02T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-04-02T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
,,2024-04-02T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
,,2024-04-02T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
,,2024-04-02T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.8
,,2024-04-02T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.94
,,2024-04-02T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.66
,,2024-04-02T02:40:00.000+00:00,feeder,1,N Current (RMS),A,26.6
,,2024-04-02T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
,,2024-04-02T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
,,2024-04-02T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.9
,,2024-04-02T02:40:00.000+00:00,transformer,,Temperature,C,10.8
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.34
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.74
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.96
,,2024-04-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
,,2024-04-02T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
,,2024-04-02T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
,,2024-04-02T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
,,2024-04-02T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.29
,,2024-04-02T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.52
,,2024-04-02T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.49
,,2024-04-02T02:30:00.000+00:00,feeder,6,N Current (RMS),A,7.3
,,2024-04-02T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
,,2024-04-02T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.6
,,2024-04-02T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.7
,,2024-04-02T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
,,2024-04-02T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
,,2024-04-02T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
,,2024-04-02T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
,,2024-04-02T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.94
,,2024-04-02T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
,,2024-04-02T02:30:00.000+00:00,feeder,5,N Current (RMS),A,8.5
,,2024-04-02T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
,,2024-04-02T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
,,2024-04-02T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
,,2024-04-02T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
,,2024-04-02T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
,,2024-04-02T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.17
,,2024-04-02T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
,,2024-04-02T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.14
,,2024-04-02T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
,,2024-04-02T02:30:00.000+00:00,feeder,4,N Current (RMS),A,19.3
,,2024-04-02T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
,,2024-04-02T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
,,2024-04-02T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
,,2024-04-02T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-02T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-02T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-04-02T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
,,2024-04-02T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-02T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-02T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
,,2024-04-02T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.34
,,2024-04-02T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
,,2024-04-02T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
,,2024-04-02T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
,,2024-04-02T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
,,2024-04-02T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
,,2024-04-02T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
,,2024-04-02T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
,,2024-04-02T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
,,2024-04-02T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
,,2024-04-02T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
,,2024-04-02T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
,,2024-04-02T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.48
,,2024-04-02T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.31
,,2024-04-02T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.38
,,2024-04-02T02:30:00.000+00:00,feeder,1,N Current (RMS),A,23.0
,,2024-04-02T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
,,2024-04-02T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
,,2024-04-02T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
,,2024-04-02T02:30:00.000+00:00,transformer,,Temperature,C,10.9
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.54
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.47
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.01
,,2024-04-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
,,2024-04-02T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
,,2024-04-02T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
,,2024-04-02T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
,,2024-04-02T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.3
,,2024-04-02T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.64
,,2024-04-02T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.82
,,2024-04-02T02:20:00.000+00:00,feeder,6,N Current (RMS),A,7.7
,,2024-04-02T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
,,2024-04-02T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.1
,,2024-04-02T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.8
,,2024-04-02T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
,,2024-04-02T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
,,2024-04-02T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
,,2024-04-02T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
,,2024-04-02T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.27
,,2024-04-02T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.74
,,2024-04-02T02:20:00.000+00:00,feeder,5,N Current (RMS),A,8.1
,,2024-04-02T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
,,2024-04-02T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
,,2024-04-02T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
,,2024-04-02T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
,,2024-04-02T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
,,2024-04-02T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.36
,,2024-04-02T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
,,2024-04-02T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
,,2024-04-02T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.47
,,2024-04-02T02:20:00.000+00:00,feeder,4,N Current (RMS),A,19.8
,,2024-04-02T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
,,2024-04-02T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
,,2024-04-02T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
,,2024-04-02T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-02T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-02T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
,,2024-04-02T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
,,2024-04-02T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-02T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-02T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
,,2024-04-02T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
,,2024-04-02T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
,,2024-04-02T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
,,2024-04-02T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
,,2024-04-02T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
,,2024-04-02T02:20:00.000+00:00,feeder,2,N Current (RMS),A,8.2
,,2024-04-02T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
,,2024-04-02T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
,,2024-04-02T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
,,2024-04-02T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
,,2024-04-02T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
,,2024-04-02T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
,,2024-04-02T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.72
,,2024-04-02T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.08
,,2024-04-02T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.27
,,2024-04-02T02:20:00.000+00:00,feeder,1,N Current (RMS),A,24.5
,,2024-04-02T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
,,2024-04-02T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
,,2024-04-02T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.3
,,2024-04-02T02:20:00.000+00:00,transformer,,Temperature,C,11.1
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.76
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.96
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.84
,,2024-04-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
,,2024-04-02T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
,,2024-04-02T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
,,2024-04-02T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
,,2024-04-02T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.28
,,2024-04-02T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.58
,,2024-04-02T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.53
,,2024-04-02T02:10:00.000+00:00,feeder,6,N Current (RMS),A,7.8
,,2024-04-02T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
,,2024-04-02T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.9
,,2024-04-02T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.8
,,2024-04-02T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
,,2024-04-02T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
,,2024-04-02T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
,,2024-04-02T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.66
,,2024-04-02T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.2
,,2024-04-02T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.67
,,2024-04-02T02:10:00.000+00:00,feeder,5,N Current (RMS),A,7.9
,,2024-04-02T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
,,2024-04-02T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
,,2024-04-02T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
,,2024-04-02T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
,,2024-04-02T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
,,2024-04-02T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.66
,,2024-04-02T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
,,2024-04-02T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
,,2024-04-02T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.77
,,2024-04-02T02:10:00.000+00:00,feeder,4,N Current (RMS),A,19.8
,,2024-04-02T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
,,2024-04-02T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
,,2024-04-02T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
,,2024-04-02T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-02T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
,,2024-04-02T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
,,2024-04-02T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-02T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-02T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-02T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-04-02T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
,,2024-04-02T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
,,2024-04-02T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
,,2024-04-02T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,,2024-04-02T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
,,2024-04-02T02:10:00.000+00:00,feeder,2,N Current (RMS),A,7.7
,,2024-04-02T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
,,2024-04-02T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
,,2024-04-02T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
,,2024-04-02T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
,,2024-04-02T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
,,2024-04-02T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
,,2024-04-02T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.96
,,2024-04-02T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,,2024-04-02T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.76
,,2024-04-02T02:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
,,2024-04-02T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
,,2024-04-02T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
,,2024-04-02T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
,,2024-04-02T02:10:00.000+00:00,transformer,,Temperature,C,11.2
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.63
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.29
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.49
,,2024-04-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
,,2024-04-02T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
,,2024-04-02T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
,,2024-04-02T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
,,2024-04-02T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.6
,,2024-04-02T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.82
,,2024-04-02T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.75
,,2024-04-02T02:00:00.000+00:00,feeder,6,N Current (RMS),A,6.5
,,2024-04-02T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
,,2024-04-02T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.7
,,2024-04-02T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.7
,,2024-04-02T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
,,2024-04-02T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
,,2024-04-02T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
,,2024-04-02T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.4
,,2024-04-02T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.57
,,2024-04-02T02:00:00.000+00:00,feeder,5,N Current (RMS),A,8.2
,,2024-04-02T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
,,2024-04-02T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
,,2024-04-02T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
,,2024-04-02T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
,,2024-04-02T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
,,2024-04-02T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.1
,,2024-04-02T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
,,2024-04-02T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.14
,,2024-04-02T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.27
,,2024-04-02T02:00:00.000+00:00,feeder,4,N Current (RMS),A,17.8
,,2024-04-02T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
,,2024-04-02T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
,,2024-04-02T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
,,2024-04-02T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-02T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-02T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-04-02T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
,,2024-04-02T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-02T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-02T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-04-02T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
,,2024-04-02T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
,,2024-04-02T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
,,2024-04-02T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
,,2024-04-02T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
,,2024-04-02T02:00:00.000+00:00,feeder,2,N Current (RMS),A,4.9
,,2024-04-02T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
,,2024-04-02T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
,,2024-04-02T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
,,2024-04-02T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
,,2024-04-02T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
,,2024-04-02T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
,,2024-04-02T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.79
,,2024-04-02T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.48
,,2024-04-02T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
,,2024-04-02T02:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
,,2024-04-02T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
,,2024-04-02T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
,,2024-04-02T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
,,2024-04-02T02:00:00.000+00:00,transformer,,Temperature,C,11.3
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.89
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.27
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.62
,,2024-04-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
,,2024-04-02T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
,,2024-04-02T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
,,2024-04-02T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
,,2024-04-02T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.47
,,2024-04-02T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.66
,,2024-04-02T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.65
,,2024-04-02T01:50:00.000+00:00,feeder,6,N Current (RMS),A,6.3
,,2024-04-02T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.7
,,2024-04-02T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.1
,,2024-04-02T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.4
,,2024-04-02T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
,,2024-04-02T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
,,2024-04-02T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
,,2024-04-02T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.81
,,2024-04-02T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.07
,,2024-04-02T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.47
,,2024-04-02T01:50:00.000+00:00,feeder,5,N Current (RMS),A,8.5
,,2024-04-02T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
,,2024-04-02T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
,,2024-04-02T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
,,2024-04-02T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
,,2024-04-02T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
,,2024-04-02T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.87
,,2024-04-02T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
,,2024-04-02T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
,,2024-04-02T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.48
,,2024-04-02T01:50:00.000+00:00,feeder,4,N Current (RMS),A,18.6
,,2024-04-02T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
,,2024-04-02T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
,,2024-04-02T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
,,2024-04-02T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-02T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-02T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-04-02T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
,,2024-04-02T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-02T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-02T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-02T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
,,2024-04-02T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.79
,,2024-04-02T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
,,2024-04-02T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,,2024-04-02T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
,,2024-04-02T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
,,2024-04-02T01:50:00.000+00:00,feeder,2,N Current (RMS),A,8.6
,,2024-04-02T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
,,2024-04-02T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
,,2024-04-02T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-04-02T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
,,2024-04-02T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
,,2024-04-02T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
,,2024-04-02T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.64
,,2024-04-02T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.29
,,2024-04-02T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.7
,,2024-04-02T01:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
,,2024-04-02T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
,,2024-04-02T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
,,2024-04-02T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.3
,,2024-04-02T01:50:00.000+00:00,transformer,,Temperature,C,11.4
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.08
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.87
,,2024-04-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
,,2024-04-02T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
,,2024-04-02T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
,,2024-04-02T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
,,2024-04-02T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.7
,,2024-04-02T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.39
,,2024-04-02T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.43
,,2024-04-02T01:40:00.000+00:00,feeder,6,N Current (RMS),A,6.3
,,2024-04-02T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.9
,,2024-04-02T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.1
,,2024-04-02T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.8
,,2024-04-02T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
,,2024-04-02T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
,,2024-04-02T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
,,2024-04-02T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
,,2024-04-02T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.04
,,2024-04-02T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.47
,,2024-04-02T01:40:00.000+00:00,feeder,5,N Current (RMS),A,8.4
,,2024-04-02T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
,,2024-04-02T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
,,2024-04-02T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
,,2024-04-02T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
,,2024-04-02T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.39
,,2024-04-02T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
,,2024-04-02T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
,,2024-04-02T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
,,2024-04-02T01:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
,,2024-04-02T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
,,2024-04-02T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
,,2024-04-02T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
,,2024-04-02T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-02T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-02T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-04-02T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
,,2024-04-02T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-02T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-02T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-02T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
,,2024-04-02T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
,,2024-04-02T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
,,2024-04-02T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
,,2024-04-02T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
,,2024-04-02T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
,,2024-04-02T01:40:00.000+00:00,feeder,2,N Current (RMS),A,6.1
,,2024-04-02T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
,,2024-04-02T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
,,2024-04-02T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
,,2024-04-02T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
,,2024-04-02T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
,,2024-04-02T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
,,2024-04-02T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.51
,,2024-04-02T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.54
,,2024-04-02T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.08
,,2024-04-02T01:40:00.000+00:00,feeder,1,N Current (RMS),A,27.9
,,2024-04-02T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
,,2024-04-02T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
,,2024-04-02T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
,,2024-04-02T01:40:00.000+00:00,transformer,,Temperature,C,11.5
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.36
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.44
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.38
,,2024-04-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
,,2024-04-02T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
,,2024-04-02T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
,,2024-04-02T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
,,2024-04-02T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.9
,,2024-04-02T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.47
,,2024-04-02T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.24
,,2024-04-02T01:30:00.000+00:00,feeder,6,N Current (RMS),A,7.6
,,2024-04-02T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.9
,,2024-04-02T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.5
,,2024-04-02T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.3
,,2024-04-02T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
,,2024-04-02T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
,,2024-04-02T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
,,2024-04-02T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
,,2024-04-02T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.11
,,2024-04-02T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.96
,,2024-04-02T01:30:00.000+00:00,feeder,5,N Current (RMS),A,8.3
,,2024-04-02T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
,,2024-04-02T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
,,2024-04-02T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
,,2024-04-02T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
,,2024-04-02T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
,,2024-04-02T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.3
,,2024-04-02T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
,,2024-04-02T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
,,2024-04-02T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.64
,,2024-04-02T01:30:00.000+00:00,feeder,4,N Current (RMS),A,17.5
,,2024-04-02T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
,,2024-04-02T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
,,2024-04-02T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
,,2024-04-02T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-02T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-02T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
,,2024-04-02T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
,,2024-04-02T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-02T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-02T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-02T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
,,2024-04-02T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.54
,,2024-04-02T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
,,2024-04-02T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
,,2024-04-02T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
,,2024-04-02T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
,,2024-04-02T01:30:00.000+00:00,feeder,2,N Current (RMS),A,8.2
,,2024-04-02T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
,,2024-04-02T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
,,2024-04-02T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-04-02T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
,,2024-04-02T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
,,2024-04-02T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
,,2024-04-02T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.16
,,2024-04-02T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.97
,,2024-04-02T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.2
,,2024-04-02T01:30:00.000+00:00,feeder,1,N Current (RMS),A,29.5
,,2024-04-02T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
,,2024-04-02T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
,,2024-04-02T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.3
,,2024-04-02T01:30:00.000+00:00,transformer,,Temperature,C,11.6
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.12
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.91
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.61
,,2024-04-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
,,2024-04-02T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
,,2024-04-02T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
,,2024-04-02T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
,,2024-04-02T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.49
,,2024-04-02T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.79
,,2024-04-02T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.29
,,2024-04-02T01:20:00.000+00:00,feeder,6,N Current (RMS),A,8.3
,,2024-04-02T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
,,2024-04-02T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.7
,,2024-04-02T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.1
,,2024-04-02T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
,,2024-04-02T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
,,2024-04-02T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
,,2024-04-02T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
,,2024-04-02T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,,2024-04-02T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.16
,,2024-04-02T01:20:00.000+00:00,feeder,5,N Current (RMS),A,8.6
,,2024-04-02T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
,,2024-04-02T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
,,2024-04-02T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
,,2024-04-02T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
,,2024-04-02T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
,,2024-04-02T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.64
,,2024-04-02T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
,,2024-04-02T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.2
,,2024-04-02T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
,,2024-04-02T01:20:00.000+00:00,feeder,4,N Current (RMS),A,14.6
,,2024-04-02T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
,,2024-04-02T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
,,2024-04-02T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
,,2024-04-02T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-02T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-02T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-04-02T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
,,2024-04-02T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-02T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-02T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-02T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-04-02T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
,,2024-04-02T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
,,2024-04-02T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
,,2024-04-02T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
,,2024-04-02T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
,,2024-04-02T01:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
,,2024-04-02T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
,,2024-04-02T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
,,2024-04-02T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
,,2024-04-02T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
,,2024-04-02T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
,,2024-04-02T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
,,2024-04-02T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.66
,,2024-04-02T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.6
,,2024-04-02T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.94
,,2024-04-02T01:20:00.000+00:00,feeder,1,N Current (RMS),A,27.1
,,2024-04-02T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
,,2024-04-02T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
,,2024-04-02T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.9
,,2024-04-02T01:20:00.000+00:00,transformer,,Temperature,C,11.6
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.3
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.34
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.35
,,2024-04-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
,,2024-04-02T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
,,2024-04-02T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
,,2024-04-02T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
,,2024-04-02T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.46
,,2024-04-02T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.27
,,2024-04-02T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.87
,,2024-04-02T01:10:00.000+00:00,feeder,6,N Current (RMS),A,9.2
,,2024-04-02T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
,,2024-04-02T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.6
,,2024-04-02T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.8
,,2024-04-02T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
,,2024-04-02T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
,,2024-04-02T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
,,2024-04-02T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.87
,,2024-04-02T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.32
,,2024-04-02T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.23
,,2024-04-02T01:10:00.000+00:00,feeder,5,N Current (RMS),A,8.8
,,2024-04-02T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
,,2024-04-02T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
,,2024-04-02T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
,,2024-04-02T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
,,2024-04-02T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
,,2024-04-02T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.53
,,2024-04-02T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.77
,,2024-04-02T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
,,2024-04-02T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.83
,,2024-04-02T01:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
,,2024-04-02T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
,,2024-04-02T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
,,2024-04-02T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
,,2024-04-02T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-02T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-02T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-04-02T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
,,2024-04-02T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-02T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-02T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
,,2024-04-02T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.55
,,2024-04-02T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
,,2024-04-02T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
,,2024-04-02T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
,,2024-04-02T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
,,2024-04-02T01:10:00.000+00:00,feeder,2,N Current (RMS),A,7.8
,,2024-04-02T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
,,2024-04-02T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
,,2024-04-02T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-04-02T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
,,2024-04-02T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
,,2024-04-02T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
,,2024-04-02T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.13
,,2024-04-02T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.07
,,2024-04-02T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.98
,,2024-04-02T01:10:00.000+00:00,feeder,1,N Current (RMS),A,26.1
,,2024-04-02T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
,,2024-04-02T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
,,2024-04-02T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
,,2024-04-02T01:10:00.000+00:00,transformer,,Temperature,C,11.6
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.35
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.35
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.46
,,2024-04-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
,,2024-04-02T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
,,2024-04-02T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
,,2024-04-02T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
,,2024-04-02T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.62
,,2024-04-02T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.21
,,2024-04-02T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.65
