Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T01:00:00.000+00:00,feeder,6,N Current (RMS),A,8.7
,,2024-04-02T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.7
,,2024-04-02T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.4
,,2024-04-02T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.6
,,2024-04-02T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
,,2024-04-02T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
,,2024-04-02T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
,,2024-04-02T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
,,2024-04-02T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.41
,,2024-04-02T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.29
,,2024-04-02T01:00:00.000+00:00,feeder,5,N Current (RMS),A,8.0
,,2024-04-02T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
,,2024-04-02T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
,,2024-04-02T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
,,2024-04-02T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-02T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
,,2024-04-02T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.25
,,2024-04-02T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
,,2024-04-02T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
,,2024-04-02T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.79
,,2024-04-02T01:00:00.000+00:00,feeder,4,N Current (RMS),A,19.4
,,2024-04-02T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
,,2024-04-02T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
,,2024-04-02T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
,,2024-04-02T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-02T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-02T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
,,2024-04-02T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
,,2024-04-02T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-02T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-02T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
,,2024-04-02T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
,,2024-04-02T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
,,2024-04-02T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
,,2024-04-02T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
,,2024-04-02T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
,,2024-04-02T01:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
,,2024-04-02T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
,,2024-04-02T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
,,2024-04-02T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-04-02T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
,,2024-04-02T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
,,2024-04-02T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
,,2024-04-02T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.19
,,2024-04-02T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.95
,,2024-04-02T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.07
,,2024-04-02T01:00:00.000+00:00,feeder,1,N Current (RMS),A,25.1
,,2024-04-02T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
,,2024-04-02T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
,,2024-04-02T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.9
,,2024-04-02T01:00:00.000+00:00,transformer,,Temperature,C,11.6
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.26
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.06
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.37
,,2024-04-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
,,2024-04-02T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
,,2024-04-02T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
,,2024-04-02T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
,,2024-04-02T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.65
,,2024-04-02T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.16
,,2024-04-02T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.91
,,2024-04-02T00:50:00.000+00:00,feeder,6,N Current (RMS),A,8.9
,,2024-04-02T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.9
,,2024-04-02T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.2
,,2024-04-02T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.4
,,2024-04-02T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
,,2024-04-02T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
,,2024-04-02T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
,,2024-04-02T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
,,2024-04-02T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.33
,,2024-04-02T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.03
,,2024-04-02T00:50:00.000+00:00,feeder,5,N Current (RMS),A,8.0
,,2024-04-02T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
,,2024-04-02T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
,,2024-04-02T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
,,2024-04-02T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
,,2024-04-02T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.78
,,2024-04-02T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
,,2024-04-02T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
,,2024-04-02T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.97
,,2024-04-02T00:50:00.000+00:00,feeder,4,N Current (RMS),A,27.3
,,2024-04-02T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
,,2024-04-02T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
,,2024-04-02T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
,,2024-04-02T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-02T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-02T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-04-02T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
,,2024-04-02T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-02T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
,,2024-04-02T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
,,2024-04-02T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
,,2024-04-02T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
,,2024-04-02T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
,,2024-04-02T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
,,2024-04-02T00:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
,,2024-04-02T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
,,2024-04-02T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
,,2024-04-02T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
,,2024-04-02T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
,,2024-04-02T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
,,2024-04-02T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
,,2024-04-02T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.27
,,2024-04-02T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.73
,,2024-04-02T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.18
,,2024-04-02T00:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
,,2024-04-02T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
,,2024-04-02T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
,,2024-04-02T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.1
,,2024-04-02T00:50:00.000+00:00,transformer,,Temperature,C,11.5
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.35
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,39.8
,,2024-04-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
,,2024-04-02T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
,,2024-04-02T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
,,2024-04-02T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
,,2024-04-02T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.8
,,2024-04-02T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.3
,,2024-04-02T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.42
,,2024-04-02T00:40:00.000+00:00,feeder,6,N Current (RMS),A,9.5
,,2024-04-02T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
,,2024-04-02T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.9
,,2024-04-02T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.6
,,2024-04-02T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
,,2024-04-02T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
,,2024-04-02T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
,,2024-04-02T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.62
,,2024-04-02T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.87
,,2024-04-02T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.52
,,2024-04-02T00:40:00.000+00:00,feeder,5,N Current (RMS),A,8.1
,,2024-04-02T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
,,2024-04-02T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
,,2024-04-02T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
,,2024-04-02T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-02T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
,,2024-04-02T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.73
,,2024-04-02T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
,,2024-04-02T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
,,2024-04-02T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.66
,,2024-04-02T00:40:00.000+00:00,feeder,4,N Current (RMS),A,33.3
,,2024-04-02T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
,,2024-04-02T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
,,2024-04-02T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
,,2024-04-02T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-04-02T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-04-02T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-02T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
,,2024-04-02T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
,,2024-04-02T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-02T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-04-02T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
,,2024-04-02T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.64
,,2024-04-02T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
,,2024-04-02T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
,,2024-04-02T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
,,2024-04-02T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
,,2024-04-02T00:40:00.000+00:00,feeder,2,N Current (RMS),A,8.9
,,2024-04-02T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
,,2024-04-02T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
,,2024-04-02T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
,,2024-04-02T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.54
,,2024-04-02T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
,,2024-04-02T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
,,2024-04-02T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.55
,,2024-04-02T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.4
,,2024-04-02T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.35
,,2024-04-02T00:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
,,2024-04-02T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
,,2024-04-02T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
,,2024-04-02T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.7
,,2024-04-02T00:40:00.000+00:00,transformer,,Temperature,C,11.7
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.21
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.76
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,42.63
,,2024-04-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
,,2024-04-02T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
,,2024-04-02T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
,,2024-04-02T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
,,2024-04-02T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.63
,,2024-04-02T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.19
,,2024-04-02T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.31
,,2024-04-02T00:30:00.000+00:00,feeder,6,N Current (RMS),A,9.6
,,2024-04-02T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
,,2024-04-02T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.3
,,2024-04-02T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.4
,,2024-04-02T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
,,2024-04-02T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
,,2024-04-02T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
,,2024-04-02T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
,,2024-04-02T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.38
,,2024-04-02T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.52
,,2024-04-02T00:30:00.000+00:00,feeder,5,N Current (RMS),A,8.6
,,2024-04-02T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
,,2024-04-02T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
,,2024-04-02T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
,,2024-04-02T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
,,2024-04-02T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
,,2024-04-02T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.6
,,2024-04-02T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
,,2024-04-02T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.72
,,2024-04-02T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.11
,,2024-04-02T00:30:00.000+00:00,feeder,4,N Current (RMS),A,14.9
,,2024-04-02T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
,,2024-04-02T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
,,2024-04-02T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
,,2024-04-02T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-02T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-02T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-04-02T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
,,2024-04-02T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-02T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-04-02T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
,,2024-04-02T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
,,2024-04-02T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
,,2024-04-02T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
,,2024-04-02T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
,,2024-04-02T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
,,2024-04-02T00:30:00.000+00:00,feeder,2,N Current (RMS),A,7.4
,,2024-04-02T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
,,2024-04-02T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
,,2024-04-02T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
,,2024-04-02T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
,,2024-04-02T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
,,2024-04-02T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
,,2024-04-02T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.38
,,2024-04-02T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.37
,,2024-04-02T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.74
,,2024-04-02T00:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
,,2024-04-02T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
,,2024-04-02T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
,,2024-04-02T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.3
,,2024-04-02T00:30:00.000+00:00,transformer,,Temperature,C,11.8
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.85
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.59
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.41
,,2024-04-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
,,2024-04-02T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
,,2024-04-02T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
,,2024-04-02T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
,,2024-04-02T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.2
,,2024-04-02T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.21
,,2024-04-02T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.38
,,2024-04-02T00:20:00.000+00:00,feeder,6,N Current (RMS),A,9.0
,,2024-04-02T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
,,2024-04-02T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.4
,,2024-04-02T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.7
,,2024-04-02T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
,,2024-04-02T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
,,2024-04-02T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
,,2024-04-02T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
,,2024-04-02T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.68
,,2024-04-02T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
,,2024-04-02T00:20:00.000+00:00,feeder,5,N Current (RMS),A,9.2
,,2024-04-02T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
,,2024-04-02T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
,,2024-04-02T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
,,2024-04-02T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
,,2024-04-02T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
,,2024-04-02T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.44
,,2024-04-02T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
,,2024-04-02T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
,,2024-04-02T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.96
,,2024-04-02T00:20:00.000+00:00,feeder,4,N Current (RMS),A,17.4
,,2024-04-02T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
,,2024-04-02T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
,,2024-04-02T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
,,2024-04-02T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-02T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-02T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
,,2024-04-02T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
,,2024-04-02T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-02T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-02T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-02T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
,,2024-04-02T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
,,2024-04-02T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
,,2024-04-02T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
,,2024-04-02T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
,,2024-04-02T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
,,2024-04-02T00:20:00.000+00:00,feeder,2,N Current (RMS),A,8.9
,,2024-04-02T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
,,2024-04-02T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
,,2024-04-02T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-04-02T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
,,2024-04-02T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
,,2024-04-02T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
,,2024-04-02T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.07
,,2024-04-02T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.44
,,2024-04-02T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.25
,,2024-04-02T00:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
,,2024-04-02T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
,,2024-04-02T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
,,2024-04-02T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.3
,,2024-04-02T00:20:00.000+00:00,transformer,,Temperature,C,11.8
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.71
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.52
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.7
,,2024-04-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
,,2024-04-02T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
,,2024-04-02T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
,,2024-04-02T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
,,2024-04-02T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.13
,,2024-04-02T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.49
,,2024-04-02T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.61
,,2024-04-02T00:10:00.000+00:00,feeder,6,N Current (RMS),A,11.8
,,2024-04-02T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.7
,,2024-04-02T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.8
,,2024-04-02T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.8
,,2024-04-02T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
,,2024-04-02T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
,,2024-04-02T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
,,2024-04-02T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
,,2024-04-02T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.49
,,2024-04-02T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.54
,,2024-04-02T00:10:00.000+00:00,feeder,5,N Current (RMS),A,8.7
,,2024-04-02T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
,,2024-04-02T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
,,2024-04-02T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
,,2024-04-02T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
,,2024-04-02T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
,,2024-04-02T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.02
,,2024-04-02T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.32
,,2024-04-02T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
,,2024-04-02T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.18
,,2024-04-02T00:10:00.000+00:00,feeder,4,N Current (RMS),A,14.6
,,2024-04-02T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
,,2024-04-02T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
,,2024-04-02T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
,,2024-04-02T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-02T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-02T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
,,2024-04-02T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
,,2024-04-02T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-02T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
,,2024-04-02T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
,,2024-04-02T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
,,2024-04-02T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
,,2024-04-02T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
,,2024-04-02T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
,,2024-04-02T00:10:00.000+00:00,feeder,2,N Current (RMS),A,6.0
,,2024-04-02T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
,,2024-04-02T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
,,2024-04-02T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-04-02T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
,,2024-04-02T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
,,2024-04-02T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
,,2024-04-02T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.42
,,2024-04-02T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.56
,,2024-04-02T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.87
,,2024-04-02T00:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
,,2024-04-02T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
,,2024-04-02T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
,,2024-04-02T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.9
,,2024-04-02T00:10:00.000+00:00,transformer,,Temperature,C,11.8
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.78
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.02
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.79
,,2024-04-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
,,2024-04-02T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
,,2024-04-02T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
,,2024-04-02T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
,,2024-04-02T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.89
,,2024-04-02T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.01
,,2024-04-02T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.46
,,2024-04-02T00:00:00.000+00:00,feeder,6,N Current (RMS),A,9.6
,,2024-04-02T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.2
,,2024-04-02T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.7
,,2024-04-02T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,18.4
,,2024-04-02T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
,,2024-04-02T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
,,2024-04-02T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
,,2024-04-02T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.87
,,2024-04-02T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.78
,,2024-04-02T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.53
,,2024-04-02T00:00:00.000+00:00,feeder,5,N Current (RMS),A,9.0
,,2024-04-02T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
,,2024-04-02T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
,,2024-04-02T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
,,2024-04-02T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
,,2024-04-02T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
,,2024-04-02T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.84
,,2024-04-02T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
,,2024-04-02T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
,,2024-04-02T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.86
,,2024-04-02T00:00:00.000+00:00,feeder,4,N Current (RMS),A,19.4
,,2024-04-02T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
,,2024-04-02T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
,,2024-04-02T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
,,2024-04-02T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-02T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-02T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
,,2024-04-02T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
,,2024-04-02T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-02T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-02T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-04-02T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-04-02T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
,,2024-04-02T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
,,2024-04-02T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
,,2024-04-02T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
,,2024-04-02T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
,,2024-04-02T00:00:00.000+00:00,feeder,2,N Current (RMS),A,6.0
,,2024-04-02T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
,,2024-04-02T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
,,2024-04-02T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
,,2024-04-02T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
,,2024-04-02T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
,,2024-04-02T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
,,2024-04-02T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.68
,,2024-04-02T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.78
,,2024-04-02T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.72
,,2024-04-02T00:00:00.000+00:00,feeder,1,N Current (RMS),A,26.3
,,2024-04-02T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
,,2024-04-02T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.9
,,2024-04-02T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.2
,,2024-04-02T00:00:00.000+00:00,transformer,,Temperature,C,11.8
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.67
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.59
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,39.16
,,2024-04-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,6,N Current (RMS),A,9.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,5,N Current (RMS),A,8.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.86
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,4,N Current (RMS),A,35.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,2,N Current (RMS),A,6.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,1,N Current (RMS),A,28.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,transformer,,Temperature,C,12.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,42.83
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,6,N Current (RMS),A,10.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,5,N Current (RMS),A,9.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.66
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,4,N Current (RMS),A,17.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,1,N Current (RMS),A,26.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,transformer,,Temperature,C,13.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.51
