Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.48
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,6,N Current (RMS),A,9.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.48
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.58
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,5,N Current (RMS),A,8.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.98
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,4,N Current (RMS),A,17.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,2,N Current (RMS),A,5.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,1,N Current (RMS),A,29.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,transformer,,Temperature,C,13.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.66
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,6,N Current (RMS),A,10.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,14.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,5,N Current (RMS),A,8.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.83
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,4,N Current (RMS),A,17.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,2,N Current (RMS),A,7.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,1,N Current (RMS),A,33.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,transformer,,Temperature,C,13.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,41.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,6,N Current (RMS),A,11.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,15.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,5,N Current (RMS),A,9.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.83
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,2,N Current (RMS),A,6.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.82
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.52
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.82
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,1,N Current (RMS),A,28.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,transformer,,Temperature,C,12.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,43.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.43
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,6,N Current (RMS),A,8.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,5,N Current (RMS),A,9.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.77
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,4,N Current (RMS),A,24.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,1,N Current (RMS),A,38.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,transformer,,Temperature,C,12.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,48.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,41.66
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,6,N Current (RMS),A,8.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,5,N Current (RMS),A,9.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,4,N Current (RMS),A,21.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.55
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,2,N Current (RMS),A,7.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.48
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,transformer,,Temperature,C,12.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.66
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,45.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,6,N Current (RMS),A,12.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.61
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,5,N Current (RMS),A,11.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.99
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,4,N Current (RMS),A,24.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,2,N Current (RMS),A,5.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.77
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,transformer,,Temperature,C,12.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,45.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,6,N Current (RMS),A,15.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,5,N Current (RMS),A,9.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,4,N Current (RMS),A,22.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
