Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,1,N Current (RMS),A,29.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,transformer,,Temperature,C,12.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.52
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,44.95
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,48.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.95
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,6,N Current (RMS),A,11.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,5,N Current (RMS),A,9.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.55
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,4,N Current (RMS),A,24.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,2,N Current (RMS),A,6.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,1,N Current (RMS),A,34.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,121.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,transformer,,Temperature,C,12.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.77
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,51.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,6,N Current (RMS),A,12.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,5,N Current (RMS),A,12.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,4,N Current (RMS),A,28.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,2,N Current (RMS),A,6.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,1,N Current (RMS),A,37.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,transformer,,Temperature,C,12.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.43
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,53.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,6,N Current (RMS),A,12.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,5,N Current (RMS),A,14.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.48
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,4,N Current (RMS),A,22.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,2,N Current (RMS),A,6.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.44
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,1,N Current (RMS),A,38.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,125.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,transformer,,Temperature,C,12.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.95
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,51.58
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,6,N Current (RMS),A,12.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,5,N Current (RMS),A,14.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,2,N Current (RMS),A,6.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,1,N Current (RMS),A,37.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,124.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,transformer,,Temperature,C,13.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.52
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,6,N Current (RMS),A,14.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,5,N Current (RMS),A,14.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,4,N Current (RMS),A,30.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,2,N Current (RMS),A,6.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,1,N Current (RMS),A,43.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,141.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,transformer,,Temperature,C,13.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.95
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,58.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,6,N Current (RMS),A,23.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,5,N Current (RMS),A,14.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.66
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,4,N Current (RMS),A,27.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,2,N Current (RMS),A,6.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.98
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,1,N Current (RMS),A,39.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,136.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,transformer,,Temperature,C,13.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,60.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,6,N Current (RMS),A,20.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,5,N Current (RMS),A,13.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.66
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.95
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.69
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,4,N Current (RMS),A,23.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
