Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,2,N Current (RMS),A,5.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.86
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,1,N Current (RMS),A,40.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,129.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,127.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,transformer,,Temperature,C,13.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,54.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.65
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.58
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,6,N Current (RMS),A,17.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.55
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,5,N Current (RMS),A,18.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.94
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,4,N Current (RMS),A,32.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.55
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,2,N Current (RMS),A,6.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,1,N Current (RMS),A,40.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,121.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,134.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,transformer,,Temperature,C,13.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.45
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,59.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.94
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,6,N Current (RMS),A,26.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,5,N Current (RMS),A,15.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,4,N Current (RMS),A,32.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,2,N Current (RMS),A,5.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,1,N Current (RMS),A,40.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,123.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,137.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,transformer,,Temperature,C,13.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.55
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,57.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,63.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,6,N Current (RMS),A,21.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.48
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.95
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,5,N Current (RMS),A,13.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,4,N Current (RMS),A,31.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,2,N Current (RMS),A,7.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,39.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,1,N Current (RMS),A,43.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,120.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,157.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,transformer,,Temperature,C,13.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.52
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,70.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.33
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,6,N Current (RMS),A,21.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.48
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,5,N Current (RMS),A,13.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,4,N Current (RMS),A,35.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,2,N Current (RMS),A,7.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,39.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,1,N Current (RMS),A,43.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,118.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,126.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,158.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,transformer,,Temperature,C,13.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,56.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,75.61
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.43
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,6,N Current (RMS),A,19.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,5,N Current (RMS),A,13.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,4,N Current (RMS),A,32.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,2,N Current (RMS),A,6.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.45
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,1,N Current (RMS),A,47.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,136.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,116.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,152.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,transformer,,Temperature,C,13.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,73.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.66
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,6,N Current (RMS),A,14.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.99
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,5,N Current (RMS),A,18.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.82
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,4,N Current (RMS),A,29.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,2,N Current (RMS),A,5.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.69
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,1,N Current (RMS),A,44.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,148.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,131.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,150.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,transformer,,Temperature,C,13.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,54.42
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,68.58
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:10:00.000+00:00,feeder,6,N Current (RMS),A,14.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
