Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,77.94
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,69.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,6,N Current (RMS),A,25.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,5,N Current (RMS),A,12.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.44
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,4,N Current (RMS),A,34.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,2,N Current (RMS),A,6.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,49.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,56.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,1,N Current (RMS),A,61.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,199.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,228.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,150.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,transformer,,Temperature,C,14.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,64.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,83.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,74.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,6,N Current (RMS),A,21.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,5,N Current (RMS),A,11.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,2,N Current (RMS),A,6.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,56.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,43.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,45.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,1,N Current (RMS),A,58.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,226.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,173.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,184.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,transformer,,Temperature,C,14.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,73.44
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,75.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.55
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,6,N Current (RMS),A,24.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,5,N Current (RMS),A,11.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.94
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,4,N Current (RMS),A,31.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,2,N Current (RMS),A,23.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,47.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,51.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,1,N Current (RMS),A,45.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,160.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,191.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,208.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,transformer,,Temperature,C,13.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.45
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,72.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,86.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.97
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,6,N Current (RMS),A,28.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,64.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.42
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.61
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,5,N Current (RMS),A,10.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.42
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.61
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,4,N Current (RMS),A,27.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.66
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,46.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,45.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,1,N Current (RMS),A,45.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,154.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,188.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,181.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,transformer,,Temperature,C,13.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,71.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,82.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.48
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,6,N Current (RMS),A,27.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,60.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.52
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,5,N Current (RMS),A,38.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,45.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,39.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,1,N Current (RMS),A,38.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,166.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,183.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,159.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,transformer,,Temperature,C,13.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,70.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,74.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,73.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,6,N Current (RMS),A,29.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,60.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,5,N Current (RMS),A,14.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.69
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,4,N Current (RMS),A,25.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,2,N Current (RMS),A,7.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,44.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,39.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,1,N Current (RMS),A,48.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,122.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,182.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,159.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,transformer,,Temperature,C,13.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,74.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,75.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.48
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,6,N Current (RMS),A,27.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,55.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,5,N Current (RMS),A,17.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.83
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,4,N Current (RMS),A,32.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,2,N Current (RMS),A,6.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
