Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,43.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,43.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,1,N Current (RMS),A,51.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,175.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,175.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,transformer,,Temperature,C,13.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,69.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,80.77
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.97
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,6,N Current (RMS),A,26.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,61.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,5,N Current (RMS),A,9.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,4,N Current (RMS),A,20.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,2,N Current (RMS),A,5.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.42
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,50.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,40.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,1,N Current (RMS),A,59.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,120.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,206.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,164.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,transformer,,Temperature,C,13.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,71.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,73.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,6,N Current (RMS),A,36.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,79.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,5,N Current (RMS),A,8.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,4,N Current (RMS),A,16.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,2,N Current (RMS),A,5.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,44.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,38.58
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,1,N Current (RMS),A,50.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,118.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,183.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,157.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,transformer,,Temperature,C,13.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,74.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,74.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,6,N Current (RMS),A,13.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,5,N Current (RMS),A,11.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.95
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.55
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,46.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,1,N Current (RMS),A,50.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,190.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,152.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,transformer,,Temperature,C,13.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.55
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,71.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,6,N Current (RMS),A,24.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,33.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,59.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.95
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,5,N Current (RMS),A,25.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.42
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.61
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,4,N Current (RMS),A,21.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.61
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.97
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,44.65
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,1,N Current (RMS),A,45.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,162.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,182.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,167.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,transformer,,Temperature,C,13.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,69.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,70.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,74.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.33
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.45
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,6,N Current (RMS),A,24.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.97
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,5,N Current (RMS),A,10.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,48.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,39.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,1,N Current (RMS),A,45.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,195.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,160.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,159.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,transformer,,Temperature,C,13.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,79.33
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,66.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,71.48
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,6,N Current (RMS),A,24.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,53.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.94
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,5,N Current (RMS),A,8.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.66
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,4,N Current (RMS),A,19.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,46.82
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,49.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,1,N Current (RMS),A,53.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,190.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,202.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,146.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,transformer,,Temperature,C,14.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,74.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,77.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,6,N Current (RMS),A,17.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,43.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,43.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,5,N Current (RMS),A,10.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.42
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.94
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,4,N Current (RMS),A,18.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
