Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.99
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,56.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,1,N Current (RMS),A,67.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,127.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,230.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,146.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,transformer,,Temperature,C,13.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.69
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,92.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,67.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,376.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,6,N Current (RMS),A,23.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,53.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.94
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,5,N Current (RMS),A,14.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,4,N Current (RMS),A,13.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,2,N Current (RMS),A,7.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,60.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,1,N Current (RMS),A,75.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,121.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,243.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,152.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,transformer,,Temperature,C,13.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.61
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,94.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,385.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.94
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.82
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,6,N Current (RMS),A,27.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,61.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,50.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.97
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,5,N Current (RMS),A,9.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,4,N Current (RMS),A,18.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,2,N Current (RMS),A,6.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.33
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,53.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.95
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,1,N Current (RMS),A,64.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,218.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,142.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,transformer,,Temperature,C,14.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,91.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,70.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,370.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.83
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,6,N Current (RMS),A,22.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,33.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.52
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,5,N Current (RMS),A,12.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,4,N Current (RMS),A,13.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,44.44
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,1,N Current (RMS),A,51.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,181.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,137.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,transformer,,Temperature,C,14.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,77.97
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,64.58
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,6,N Current (RMS),A,20.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.55
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,5,N Current (RMS),A,15.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.95
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,4,N Current (RMS),A,26.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,2,N Current (RMS),A,22.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,1,N Current (RMS),A,48.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,171.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,136.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,transformer,,Temperature,C,14.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,53.65
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,74.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,67.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,6,N Current (RMS),A,34.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,60.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,18.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,5,N Current (RMS),A,14.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.44
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,4,N Current (RMS),A,25.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,2,N Current (RMS),A,21.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,1,N Current (RMS),A,34.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,140.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,154.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,153.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,transformer,,Temperature,C,14.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,64.48
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,77.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,67.43
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,6,N Current (RMS),A,21.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,43.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,5,N Current (RMS),A,26.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.44
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.69
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,4,N Current (RMS),A,26.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,1,N Current (RMS),A,41.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,149.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,156.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,137.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,transformer,,Temperature,C,14.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,60.55
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,73.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,62.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,6,N Current (RMS),A,22.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.42
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,5,N Current (RMS),A,33.4
