Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.82
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.99
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.77
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,4,N Current (RMS),A,17.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,49.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,1,N Current (RMS),A,58.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,200.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,155.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,134.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,transformer,,Temperature,C,14.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,75.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,71.65
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,58.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,6,N Current (RMS),A,20.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.48
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,5,N Current (RMS),A,11.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.58
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.52
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.69
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,4,N Current (RMS),A,22.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,46.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.97
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,1,N Current (RMS),A,53.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,190.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,150.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,135.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,transformer,,Temperature,C,14.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,65.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,67.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,62.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.52
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,6,N Current (RMS),A,19.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.99
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,5,N Current (RMS),A,12.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.48
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,4,N Current (RMS),A,25.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,1,N Current (RMS),A,33.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,133.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,141.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,transformer,,Temperature,C,14.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,49.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,62.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,66.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,6,N Current (RMS),A,18.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,5,N Current (RMS),A,16.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.95
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,4,N Current (RMS),A,19.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,2,N Current (RMS),A,15.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.44
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.45
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.42
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,1,N Current (RMS),A,34.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,123.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,127.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,transformer,,Temperature,C,15.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,62.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,61.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.48
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,6,N Current (RMS),A,21.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,5,N Current (RMS),A,11.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.99
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,4,N Current (RMS),A,18.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,1,N Current (RMS),A,34.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,124.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,125.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,transformer,,Temperature,C,15.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,47.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,61.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,58.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,6,N Current (RMS),A,14.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.97
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,5,N Current (RMS),A,13.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,4,N Current (RMS),A,22.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.65
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,1,N Current (RMS),A,39.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,121.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,transformer,,Temperature,C,15.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,45.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,52.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,51.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,6,N Current (RMS),A,17.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,5,N Current (RMS),A,12.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.95
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,4,N Current (RMS),A,31.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,1,N Current (RMS),A,33.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,transformer,,Temperature,C,15.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,54.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,50.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
