Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.94
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,6,N Current (RMS),A,14.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,5,N Current (RMS),A,14.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.77
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.52
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,4,N Current (RMS),A,32.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,2,N Current (RMS),A,8.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.98
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,1,N Current (RMS),A,33.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,transformer,,Temperature,C,15.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,52.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.52
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,6,N Current (RMS),A,13.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,5,N Current (RMS),A,12.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.69
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.61
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,4,N Current (RMS),A,30.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,2,N Current (RMS),A,8.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,1,N Current (RMS),A,41.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,127.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,132.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,transformer,,Temperature,C,15.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,46.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,55.86
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,53.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,6,N Current (RMS),A,17.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,5,N Current (RMS),A,10.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.42
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,4,N Current (RMS),A,31.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.61
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.98
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,1,N Current (RMS),A,41.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,149.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,148.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,transformer,,Temperature,C,15.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.45
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,67.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,65.48
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.48
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,6,N Current (RMS),A,15.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.42
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.42
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,5,N Current (RMS),A,11.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.86
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,4,N Current (RMS),A,33.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,1,N Current (RMS),A,38.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,133.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,140.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,transformer,,Temperature,C,15.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,40.52
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,64.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,62.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.94
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,6,N Current (RMS),A,13.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,5,N Current (RMS),A,10.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,4,N Current (RMS),A,19.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,transformer,,Temperature,C,16.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,50.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,49.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,51.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,6,N Current (RMS),A,16.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.43
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,5,N Current (RMS),A,9.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,4,N Current (RMS),A,20.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,2,N Current (RMS),A,27.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.94
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,1,N Current (RMS),A,32.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,transformer,,Temperature,C,16.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,46.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,56.65
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,50.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.77
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,6,N Current (RMS),A,37.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,72.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.58
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,5,N Current (RMS),A,36.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.45
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,1,N Current (RMS),A,32.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.1
