Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,transformer,,Temperature,C,16.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,55.66
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,64.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,53.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,6,N Current (RMS),A,24.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,5,N Current (RMS),A,24.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.52
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.86
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,4,N Current (RMS),A,29.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.65
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,1,N Current (RMS),A,34.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,124.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,transformer,,Temperature,C,16.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,62.69
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.65
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,6,N Current (RMS),A,12.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.94
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,5,N Current (RMS),A,13.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,4,N Current (RMS),A,16.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.42
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,1,N Current (RMS),A,33.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,127.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,transformer,,Temperature,C,16.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,42.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,56.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.33
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.61
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.69
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,6,N Current (RMS),A,15.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,5,N Current (RMS),A,9.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.99
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.58
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.43
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,4,N Current (RMS),A,14.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,1,N Current (RMS),A,33.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,transformer,,Temperature,C,16.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,51.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,6,N Current (RMS),A,44.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,73.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.43
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,5,N Current (RMS),A,11.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.97
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,4,N Current (RMS),A,16.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,2,N Current (RMS),A,13.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.44
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,1,N Current (RMS),A,34.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,transformer,,Temperature,C,16.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,52.83
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,65.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,6,N Current (RMS),A,40.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,69.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,5,N Current (RMS),A,4.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.77
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.65
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,4,N Current (RMS),A,21.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,2,N Current (RMS),A,24.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,1,N Current (RMS),A,42.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,135.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,transformer,,Temperature,C,16.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,59.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,65.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,6,N Current (RMS),A,27.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,52.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.83
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,5,N Current (RMS),A,7.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.99
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,4,N Current (RMS),A,21.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,2,N Current (RMS),A,28.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,1,N Current (RMS),A,34.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,118.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,transformer,,Temperature,C,16.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,51.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,53.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,59.97
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,6,N Current (RMS),A,25.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,5,N Current (RMS),A,10.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,4,N Current (RMS),A,21.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
