Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.69
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.44
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,1,N Current (RMS),A,39.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,124.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,transformer,,Temperature,C,16.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,54.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,53.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.69
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.99
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,6,N Current (RMS),A,18.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,5,N Current (RMS),A,7.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.44
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,4,N Current (RMS),A,16.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,transformer,,Temperature,C,16.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,49.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,60.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,6,N Current (RMS),A,23.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,5,N Current (RMS),A,9.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.58
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.43
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.43
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,4,N Current (RMS),A,17.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.48
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,1,N Current (RMS),A,27.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,transformer,,Temperature,C,16.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.43
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.55
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,6,N Current (RMS),A,20.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,5,N Current (RMS),A,9.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.61
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.42
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,4,N Current (RMS),A,20.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.66
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,1,N Current (RMS),A,32.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,transformer,,Temperature,C,16.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,55.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,6,N Current (RMS),A,13.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,5,N Current (RMS),A,7.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.98
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.95
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.99
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,4,N Current (RMS),A,14.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,1,N Current (RMS),A,35.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,125.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,transformer,,Temperature,C,16.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,44.97
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,51.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,48.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.66
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,6,N Current (RMS),A,12.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.99
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,5,N Current (RMS),A,10.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,4,N Current (RMS),A,12.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.48
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.99
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,1,N Current (RMS),A,30.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,123.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,transformer,,Temperature,C,16.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,49.55
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,52.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,6,N Current (RMS),A,11.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,5,N Current (RMS),A,7.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,4,N Current (RMS),A,13.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.86
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,1,N Current (RMS),A,29.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,transformer,,Temperature,C,16.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,52.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,6,N Current (RMS),A,17.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,5,N Current (RMS),A,8.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.66
