Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,2,N Current (RMS),A,25.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.33
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,1,N Current (RMS),A,32.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,transformer,,Temperature,C,16.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,52.77
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.43
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.98
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,6,N Current (RMS),A,18.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.66
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,5,N Current (RMS),A,27.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.33
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,4,N Current (RMS),A,25.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.95
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,1,N Current (RMS),A,37.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,123.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,transformer,,Temperature,C,16.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,54.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,49.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,56.33
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.66
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,6,N Current (RMS),A,24.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,5,N Current (RMS),A,9.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.66
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,1,N Current (RMS),A,47.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,141.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,transformer,,Temperature,C,16.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.82
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,58.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.61
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,6,N Current (RMS),A,13.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,5,N Current (RMS),A,8.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.83
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.95
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.77
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,4,N Current (RMS),A,21.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.45
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,1,N Current (RMS),A,49.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,140.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,transformer,,Temperature,C,15.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,57.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.55
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,6,N Current (RMS),A,13.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.94
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,5,N Current (RMS),A,5.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.95
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.45
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,4,N Current (RMS),A,27.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.86
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,1,N Current (RMS),A,46.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,133.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,transformer,,Temperature,C,15.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,47.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,58.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,6,N Current (RMS),A,20.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,18.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,5,N Current (RMS),A,10.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.86
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,4,N Current (RMS),A,24.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,1,N Current (RMS),A,36.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,transformer,,Temperature,C,15.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,63.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,55.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.86
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,6,N Current (RMS),A,51.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,86.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,5,N Current (RMS),A,11.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.77
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,4,N Current (RMS),A,22.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.33
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.77
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,1,N Current (RMS),A,31.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,transformer,,Temperature,C,15.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,63.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,47.86
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.45
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.92
