Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,6,N Current (RMS),A,26.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.66
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,5,N Current (RMS),A,6.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.82
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,4,N Current (RMS),A,19.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.33
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,1,N Current (RMS),A,36.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,transformer,,Temperature,C,15.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,48.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,6,N Current (RMS),A,28.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,5,N Current (RMS),A,7.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,4,N Current (RMS),A,18.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.82
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,1,N Current (RMS),A,29.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,transformer,,Temperature,C,15.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,47.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,60.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.99
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,6,N Current (RMS),A,16.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,5,N Current (RMS),A,31.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,transformer,,Temperature,C,15.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.66
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,6,N Current (RMS),A,12.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,5,N Current (RMS),A,36.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,4,N Current (RMS),A,18.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.33
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.83
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.44
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.99
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,1,N Current (RMS),A,39.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,137.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,135.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,transformer,,Temperature,C,15.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,57.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,58.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,57.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.77
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,6,N Current (RMS),A,16.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,5,N Current (RMS),A,17.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.99
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,4,N Current (RMS),A,16.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,2,N Current (RMS),A,24.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.43
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,1,N Current (RMS),A,52.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,162.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,130.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,transformer,,Temperature,C,15.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,61.33
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,59.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.97
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,6,N Current (RMS),A,20.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,5,N Current (RMS),A,13.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,4,N Current (RMS),A,15.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,45.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,1,N Current (RMS),A,60.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,140.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,184.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,transformer,,Temperature,C,16.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,59.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,69.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,6,N Current (RMS),A,12.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,5,N Current (RMS),A,19.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,4,N Current (RMS),A,22.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,44.55
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,1,N Current (RMS),A,58.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,179.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,transformer,,Temperature,C,16.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
