Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,51.82
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,67.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.99
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.95
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,6,N Current (RMS),A,8.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,5,N Current (RMS),A,21.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.77
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,4,N Current (RMS),A,19.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,47.42
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,1,N Current (RMS),A,63.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,124.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,192.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,transformer,,Temperature,C,16.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,58.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,65.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.66
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,6,N Current (RMS),A,9.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.44
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,5,N Current (RMS),A,18.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,4,N Current (RMS),A,14.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,2,N Current (RMS),A,22.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,1,N Current (RMS),A,52.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,156.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,130.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,transformer,,Temperature,C,16.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,62.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,52.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,6,N Current (RMS),A,14.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,5,N Current (RMS),A,15.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.45
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,4,N Current (RMS),A,19.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,1,N Current (RMS),A,46.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,148.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,137.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,transformer,,Temperature,C,17.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,58.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,60.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.94
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.82
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,6,N Current (RMS),A,14.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.44
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,5,N Current (RMS),A,34.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,4,N Current (RMS),A,23.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,2,N Current (RMS),A,26.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.95
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,1,N Current (RMS),A,33.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,115.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,transformer,,Temperature,C,16.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,47.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,53.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.95
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,6,N Current (RMS),A,19.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,5,N Current (RMS),A,56.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,4,N Current (RMS),A,16.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.94
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,122.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,transformer,,Temperature,C,16.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,51.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.66
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,50.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.43
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,6,N Current (RMS),A,19.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.48
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,5,N Current (RMS),A,18.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.58
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.77
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,4,N Current (RMS),A,35.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.42
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,1,N Current (RMS),A,44.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,141.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,transformer,,Temperature,C,15.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,61.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.83
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.94
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,6,N Current (RMS),A,21.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,5,N Current (RMS),A,8.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,4,N Current (RMS),A,27.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
