Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.66
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,1,N Current (RMS),A,41.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,122.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,transformer,,Temperature,C,15.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,48.86
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,6,N Current (RMS),A,16.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,5,N Current (RMS),A,34.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.66
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,4,N Current (RMS),A,22.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.45
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.99
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,1,N Current (RMS),A,40.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,125.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,transformer,,Temperature,C,14.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,49.69
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.44
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,6,N Current (RMS),A,18.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.99
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,5,N Current (RMS),A,11.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.66
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.44
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.82
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.86
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.42
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,1,N Current (RMS),A,29.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,transformer,,Temperature,C,14.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,49.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.99
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.99
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,6,N Current (RMS),A,28.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,48.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,5,N Current (RMS),A,10.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,4,N Current (RMS),A,26.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,1,N Current (RMS),A,28.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,transformer,,Temperature,C,14.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,6,N Current (RMS),A,24.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,48.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,5,N Current (RMS),A,9.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.98
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,4,N Current (RMS),A,24.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,1,N Current (RMS),A,28.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,transformer,,Temperature,C,14.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,47.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.33
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,6,N Current (RMS),A,20.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,5,N Current (RMS),A,9.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.48
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,4,N Current (RMS),A,24.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,2,N Current (RMS),A,9.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,1,N Current (RMS),A,51.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,139.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,121.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,transformer,,Temperature,C,14.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,60.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.97
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.45
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,6,N Current (RMS),A,20.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.61
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.99
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,5,N Current (RMS),A,12.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,4,N Current (RMS),A,28.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,1,N Current (RMS),A,31.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,121.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,transformer,,Temperature,C,13.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,49.83
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,53.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.44
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.58
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,6,N Current (RMS),A,18.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,5,N Current (RMS),A,10.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,4,N Current (RMS),A,27.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
