Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,2,N Current (RMS),A,7.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,1,N Current (RMS),A,31.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,transformer,,Temperature,C,13.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,6,N Current (RMS),A,10.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,5,N Current (RMS),A,11.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,2,N Current (RMS),A,8.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.52
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,transformer,,Temperature,C,13.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.66
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,48.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,6,N Current (RMS),A,10.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,15.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,5,N Current (RMS),A,12.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,4,N Current (RMS),A,30.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,1,N Current (RMS),A,31.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,transformer,,Temperature,C,13.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,48.48
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.99
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.97
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,6,N Current (RMS),A,25.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.97
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,5,N Current (RMS),A,11.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,4,N Current (RMS),A,24.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,transformer,,Temperature,C,13.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,45.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,50.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,6,N Current (RMS),A,14.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,5,N Current (RMS),A,15.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,4,N Current (RMS),A,26.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.97
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,transformer,,Temperature,C,13.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,49.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,45.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.86
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,6,N Current (RMS),A,22.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.86
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.61
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,5,N Current (RMS),A,10.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.94
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,4,N Current (RMS),A,20.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.55
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,2,N Current (RMS),A,15.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,1,N Current (RMS),A,37.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,120.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,transformer,,Temperature,C,13.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,38.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,48.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,46.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.82
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,6,N Current (RMS),A,9.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.42
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.33
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,5,N Current (RMS),A,25.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.86
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,1,N Current (RMS),A,35.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,transformer,,Temperature,C,13.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,41.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,39.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,43.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,6,N Current (RMS),A,19.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
