Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.33
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,5,N Current (RMS),A,28.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.83
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,4,N Current (RMS),A,27.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,1,N Current (RMS),A,32.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,transformer,,Temperature,C,13.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,37.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,39.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,49.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,6,N Current (RMS),A,17.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,5,N Current (RMS),A,13.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.98
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.33
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,1,N Current (RMS),A,48.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,132.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,transformer,,Temperature,C,13.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,41.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,45.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,43.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.61
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,6,N Current (RMS),A,7.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.69
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.82
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,5,N Current (RMS),A,12.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.98
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.82
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,1,N Current (RMS),A,32.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,transformer,,Temperature,C,13.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.33
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,41.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,41.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,6,N Current (RMS),A,10.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.61
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,5,N Current (RMS),A,11.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,4,N Current (RMS),A,13.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.82
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,1,N Current (RMS),A,28.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,transformer,,Temperature,C,13.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,47.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,41.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,6,N Current (RMS),A,11.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.65
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,5,N Current (RMS),A,13.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,transformer,,Temperature,C,13.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,39.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,42.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.99
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.48
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,6,N Current (RMS),A,9.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,5,N Current (RMS),A,18.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,4,N Current (RMS),A,22.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,2,N Current (RMS),A,16.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,1,N Current (RMS),A,29.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,transformer,,Temperature,C,13.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,34.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,43.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.55
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,6,N Current (RMS),A,10.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,5,N Current (RMS),A,23.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.43
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.55
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,transformer,,Temperature,C,13.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,41.23
