Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.52
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,6,N Current (RMS),A,8.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,5,N Current (RMS),A,24.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.33
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,4,N Current (RMS),A,16.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,transformer,,Temperature,C,13.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.66
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,38.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.65
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.66
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,6,N Current (RMS),A,6.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,5,N Current (RMS),A,16.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.61
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,transformer,,Temperature,C,13.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.65
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.45
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,41.77
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,6,N Current (RMS),A,8.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.65
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,5,N Current (RMS),A,10.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.43
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,4,N Current (RMS),A,19.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.58
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,transformer,,Temperature,C,13.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.33
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,36.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,6,N Current (RMS),A,8.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.65
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,5,N Current (RMS),A,10.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.77
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,4,N Current (RMS),A,26.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,2,N Current (RMS),A,4.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,1,N Current (RMS),A,31.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,transformer,,Temperature,C,13.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,6,N Current (RMS),A,7.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.52
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,5,N Current (RMS),A,10.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,4,N Current (RMS),A,12.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,1,N Current (RMS),A,31.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,transformer,,Temperature,C,13.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,37.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.83
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,6,N Current (RMS),A,18.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,5,N Current (RMS),A,10.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,4,N Current (RMS),A,15.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,2,N Current (RMS),A,6.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,transformer,,Temperature,C,13.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,6,N Current (RMS),A,5.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.42
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.61
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,5,N Current (RMS),A,10.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.88
