Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,transformer,,Temperature,C,13.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.43
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,6,N Current (RMS),A,5.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,5,N Current (RMS),A,10.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.66
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,4,N Current (RMS),A,22.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,2,N Current (RMS),A,7.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.98
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,transformer,,Temperature,C,13.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,6,N Current (RMS),A,5.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.42
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,5,N Current (RMS),A,9.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,4,N Current (RMS),A,17.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,2,N Current (RMS),A,5.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.44
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,transformer,,Temperature,C,13.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.45
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,6,N Current (RMS),A,5.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,5,N Current (RMS),A,9.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.66
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,2,N Current (RMS),A,8.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,transformer,,Temperature,C,13.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.97
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,6,N Current (RMS),A,5.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.52
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,5,N Current (RMS),A,10.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,2,N Current (RMS),A,6.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,transformer,,Temperature,C,13.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.52
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.97
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,6,N Current (RMS),A,6.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,5,N Current (RMS),A,11.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,4,N Current (RMS),A,22.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,2,N Current (RMS),A,10.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,transformer,,Temperature,C,13.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.86
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,6,N Current (RMS),A,6.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.55
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,5,N Current (RMS),A,12.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,4,N Current (RMS),A,20.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.97
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,1,N Current (RMS),A,18.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,transformer,,Temperature,C,13.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.98
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.52
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,6,N Current (RMS),A,6.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.45
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,5,N Current (RMS),A,12.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.61
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,4,N Current (RMS),A,15.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
