Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,2,N Current (RMS),A,7.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,transformer,,Temperature,C,13.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.94
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,6,N Current (RMS),A,6.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,5,N Current (RMS),A,11.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.77
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,4,N Current (RMS),A,16.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.86
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.45
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,transformer,,Temperature,C,13.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.43
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,6,N Current (RMS),A,6.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,5,N Current (RMS),A,12.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,4,N Current (RMS),A,21.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,transformer,,Temperature,C,13.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.86
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,6,N Current (RMS),A,6.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,5,N Current (RMS),A,10.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,4,N Current (RMS),A,20.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,2,N Current (RMS),A,7.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.58
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,transformer,,Temperature,C,13.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.43
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,6,N Current (RMS),A,6.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.55
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,5,N Current (RMS),A,10.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,2,N Current (RMS),A,8.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,transformer,,Temperature,C,13.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.94
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.86
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,6,N Current (RMS),A,7.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,5,N Current (RMS),A,10.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,4,N Current (RMS),A,14.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,2,N Current (RMS),A,6.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.65
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,1,N Current (RMS),A,21.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,transformer,,Temperature,C,13.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.52
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.99
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.42
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.98
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,6,N Current (RMS),A,8.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,5,N Current (RMS),A,10.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,4,N Current (RMS),A,20.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,transformer,,Temperature,C,13.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.69
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,6,N Current (RMS),A,7.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,5,N Current (RMS),A,10.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
